Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  06:00:00,50.1221409091,0.934154663696,0.504895666427,7.0664903676,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,218.836172879,3.17840839121,9.1166978143,164.924466462,5.36083202345,21.4433280938,1.10317021588,0.0,1.10317021588
 01/17  08:00:00,187.635358943,3.17840839121,0.0,125.814891422,16.0824960704,32.6817896323,25.3784313858,24.2747745824,1.1036568034
 01/17  09:00:00,203.782325593,3.17840839121,0.0,81.9446765094,48.2474882111,70.4033123869,25.4146066119,23.2258651576,2.18874145432
 01/17  10:00:00,182.984810199,3.17840839121,0.0,69.4957325445,48.2474882111,62.0547409583,23.9823644637,21.7934281016,2.18893636208
 01/17  11:00:00,173.225245412,3.17840839121,0.0,61.6627611636,48.2474882111,60.1281475517,21.5511305832,19.3621820678,2.18894851537
 01/17  12:00:00,167.87257863,3.17840839121,0.0,54.3835009752,48.2474882111,62.0547409583,18.1872600453,15.9976166809,2.18964336445
 01/17  13:00:00,170.125858151,3.17840839121,0.0,57.1811290037,48.2474882111,61.5103924513,15.8293283104,12.5534059914,3.27592231906
 01/17  14:00:00,158.345508724,3.17840839121,0.0,43.2509365638,48.2474882111,63.6602354638,11.4139343193,9.22356692568,2.19036739363
 01/17  15:00:00,150.59077491,3.17840839121,0.0,39.0282906618,48.2474882111,60.1281475517,9.78668478252,7.59776426955,2.18892051297
 01/17  16:00:00,147.854954054,3.17840839121,0.0,36.2924698055,48.2474882111,60.1281475517,9.26417745044,7.07571531867,2.18846213177
 01/17  17:00:00,149.144143336,3.17840839121,0.0,34.691768978,48.2474882111,63.0180376616,10.1846909897,7.99545160827,2.1892393814
 01/17  18:00:00,150.196332635,3.17840839121,0.0,41.7542052636,37.5258241642,62.7947880557,8.87291112636,7.76898350657,1.10392761979
 01/17  19:00:00,134.069928119,3.17840839121,0.0,53.2567405623,26.8041601173,36.0181789539,9.92437511582,7.73665231157,2.18772280425
 01/17  20:00:00,132.993971751,3.17840839121,0.0,54.7495754036,26.8041601173,33.4493877451,9.35357721318,8.25013680999,1.10344040319
 01/17  21:00:00,128.046752612,3.17840839121,0.0,65.8848523346,16.0824960704,28.0885557216,10.190355675,9.08684441542,1.1035112596
 01/17  22:00:00,128.916501062,3.17840839121,0.0,68.038996389,16.0824960704,26.8041601173,9.44623633647,9.42623633647,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299711822,0.0,1.10299711822
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300057133,0.0,1.10300057133
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300049229,0.0,1.10300049229
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312320739,0.0,1.10312320739
 01/18  07:00:00,165.574854188,3.17840839121,11.7905221292,108.989323456,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,143.971983175,3.17840839121,0.0,82.1515156541,16.0824960704,32.6817896323,8.3788035354,6.19191774513,2.18688579028
 01/18  09:00:00,167.665235204,3.17840839121,0.0593176318718,45.7682684887,48.2474882111,70.4033123869,2.78204640388,1.67772399807,1.10432240581
 01/18  10:00:00,149.516101758,3.17840839121,0.790431604747,35.236592499,48.2474882111,62.0547409583,2.188829885,0.0,2.188829885
 01/18  11:00:00,142.2399906,3.17840839121,1.80768831902,28.8698180331,48.2474882111,60.1281475517,2.18925862123,0.0,2.18925862123
 01/18  12:00:00,140.721815412,3.17840839121,3.31654839992,23.9161893573,48.2474882111,62.0547409583,2.18982836489,0.0,2.18982836489
 01/18  13:00:00,144.985867118,3.17840839121,4.78711417675,27.2540237934,48.2474882111,61.5103924513,3.27589354104,0.0,3.27589354104
 01/18  14:00:00,140.17926493,3.17840839121,5.80755324763,19.2771395226,48.2474882111,63.6602354638,3.27545533857,0.0,3.27545533857
 01/18  15:00:00,135.26738055,3.17840839121,6.86022366035,16.8446726417,48.2474882111,60.1281475517,2.18869672535,0.0,2.18869672535
 01/18  16:00:00,133.539528251,3.17840839121,7.95484925856,14.0221947445,48.2474882111,60.1281475517,1.10413145917,0.0,1.10413145917
 01/18  17:00:00,136.77673913,3.17840839121,8.89087153981,13.4334932322,48.2474882111,63.0180376616,3.27392681523,0.0,3.27392681523
 01/18  18:00:00,135.909087101,3.22849860302,9.42536632833,17.991503189,37.5258241642,62.7947880557,1.10385140118,0.0,1.10385140118
 01/18  19:00:00,117.120731251,3.17840839121,8.74449861849,27.5630450758,26.8041601173,36.0181789539,1.10370427338,0.0,1.10370427338
 01/18  20:00:00,115.968135557,3.17840839121,8.17078666197,29.5529525476,26.8041601173,33.4493877451,1.10341282688,0.0,1.10341282688
 01/18  21:00:00,108.761637067,3.17840839121,7.97494299938,38.6247937902,16.0824960704,28.0885557216,1.10353029453,0.0,1.10353029453
 01/18  22:00:00,110.639456349,3.17840839121,8.15277122977,41.6091804461,16.0824960704,26.8041601173,1.10312079273,0.0,1.10312079273
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300066658,0.0,1.10300066658
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300053187,0.0,1.10300053187
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299908727,0.0,1.10299908727
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,120.027575396,3.17840839121,16.9602008107,58.2723659824,5.36083202345,21.4433280938,1.10318121082,0.0,1.10318121082
 01/19  08:00:00,119.425170891,3.17840839121,10.5778971856,47.0268061837,16.0824960704,32.6817896323,1.10355396039,0.0,1.10355396039
 01/19  09:00:00,153.380075288,3.18144365903,12.0580662596,19.4813246772,48.2474882111,70.4033123869,2.18887181623,0.0,2.18887181623
 01/19  10:00:00,140.570109893,3.17840839121,14.0596977451,13.0213344932,48.2474882111,62.0547409583,2.18901140149,0.0,2.18901140149
 01/19  11:00:00,138.266467036,3.17840839121,16.3390903547,10.3648924335,48.2474882111,60.1281475517,2.18902929693,0.0,2.18902929693
 01/19  12:00:00,138.43069215,3.17840839121,18.2189151554,6.72269933975,48.2474882111,62.0547409583,2.18972967935,0.0,2.18972967935
 01/19  13:00:00,138.941346866,3.1793580044,19.2721767503,6.72349135474,48.2474882111,61.5103924513,3.27606930851,0.0,3.27606930851
 01/19  14:00:00,138.445927944,3.20029978861,20.1747778509,3.15468653502,48.2474882111,63.6602354638,2.19047283712,0.0,2.19047283712
 01/19  15:00:00,134.575408379,3.17840839121,20.8957250953,2.11719903565,48.2474882111,60.1281475517,2.189020157,0.0,2.189020157
 01/19  16:00:00,134.978678578,3.17840839121,21.6621094412,1.7540848885,48.2474882111,60.1281475517,2.18856784522,0.0,2.18856784522
 01/19  17:00:00,138.824994812,3.21116370465,21.8294042983,2.51046084216,48.2474882111,63.0180376616,2.18935726463,0.0,2.18935726463
 01/19  18:00:00,132.247362285,3.29650927239,21.3738056089,4.78066175631,37.5258241642,62.7947880557,2.18783831944,0.0,2.18783831944
 01/19  19:00:00,109.703530964,3.17840839121,19.9450627676,8.94528063971,26.8041601173,36.0181789539,1.10365282546,0.0,1.10365282546
 01/19  20:00:00,108.537170426,3.17840839121,20.1552741669,10.137499911,26.8041601173,33.4493877451,1.1033930436,0.0,1.1033930436
 01/19  21:00:00,97.1505712574,3.17840839121,20.1498663532,14.8388046268,16.0824960704,28.0885557216,1.10355903772,0.0,1.10355903772
 01/19  22:00:00,98.1366839676,3.17840839121,20.2495910161,17.0095882786,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299877829,0.0,1.10299877829
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300100854,0.0,1.10300100854
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300081076,0.0,1.10300081076
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306726905,0.0,1.10306726905
 01/20  07:00:00,98.0886228247,3.17840839121,19.2155003095,34.0781139126,5.36083202345,21.4433280938,1.10309320325,0.0,1.10309320325
 01/20  08:00:00,103.084289949,3.17840839121,10.5901052758,30.673717152,16.0824960704,32.6817896323,1.10362115247,0.0,1.10362115247
 01/20  09:00:00,145.255336166,3.21752837834,11.31478353,12.0637835655,48.2474882111,70.4033123869,1.1043933847,0.0,1.1043933847
 01/20  10:00:00,133.66368409,3.17840839121,12.1644372879,8.01016914781,48.2474882111,62.0547409583,2.18879817482,0.0,2.18879817482
 01/20  11:00:00,130.259547557,3.17840839121,13.6261133231,5.07094998543,48.2474882111,60.1281475517,2.18883254883,0.0,2.18883254883
 01/20  12:00:00,131.112533576,3.17840839121,14.2572651768,3.3661907445,48.2474882111,62.0547409583,3.27425048101,0.0,3.27425048101
 01/20  13:00:00,132.731497829,3.21393478817,15.6863159528,4.06492633181,48.2474882111,61.5103924513,2.19083159107,0.0,2.19083159107
 01/20  14:00:00,133.655873046,3.23669344522,17.1211181501,1.38189768162,48.2474882111,63.6602354638,3.27571842405,0.0,3.27571842405
 01/20  15:00:00,129.296404462,3.17840839121,17.4625780039,0.271342209588,48.2474882111,60.1281475517,2.18868990022,0.0,2.18868990022
 01/20  16:00:00,128.958023872,3.17938139834,17.3945666164,0.0,48.2474882111,60.1281475517,1.10421592523,0.0,1.10421592523
 01/20  17:00:00,131.506392823,3.27024959494,16.9441588343,0.0180184267213,48.2474882111,63.0180376616,3.2738816881,0.0,3.2738816881
 01/20  18:00:00,123.681059178,3.35842159708,16.112598504,1.41365342941,37.5258241642,62.7947880557,1.10393837135,0.0,1.10393837135
 01/20  19:00:00,100.543939409,3.17840839121,13.7261672994,6.00458455279,26.8041601173,36.0181789539,1.10374424071,0.0,1.10374424071
 01/20  20:00:00,98.8175090409,3.17840839121,12.1143338331,8.45877886005,26.8041601173,33.4493877451,1.10348184763,0.0,1.10348184763
 01/20  21:00:00,87.0660388495,3.17840839121,10.3074260677,14.5967125044,16.0824960704,28.0885557216,1.10349149023,0.0,1.10349149023
 01/20  22:00:00,88.0680560714,3.17840839121,8.60236541752,18.588185981,16.0824960704,26.8041601173,1.1031298458,0.0,1.1031298458
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299910429,0.0,1.10299910429
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029969832,0.0,1.1029969832
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030010704,0.0,1.1030010704
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314326977,0.0,1.10314326977
 01/21  07:00:00,116.951382202,3.17840839121,13.6403793746,58.515994225,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,96.3975702046,3.17840839121,0.0,51.3996458511,5.36083202345,26.5809105114,6.55845560074,5.45517282709,1.10328277365
 01/21  09:00:00,99.9684647145,3.17840839121,0.0,38.6779113793,26.8041601173,31.2995447326,4.79286976189,3.68942787427,1.10344188762
 01/21  10:00:00,95.5422448262,3.17840839121,0.139667386482,31.8643317968,26.8041601173,33.5472370403,2.95282078304,1.84905742219,1.10376336085
 01/21  11:00:00,91.9690730978,3.17840839121,0.795574761782,28.5985493964,26.8041601173,32.583940337,1.15781087532,0.0541848014576,1.10362607386
 01/21  12:00:00,93.7259264946,3.17840839121,1.35680434536,27.5464809019,26.8041601173,34.8316326447,1.10377086156,0.0,1.10377086156
 01/21  13:00:00,90.6595635425,3.17840839121,1.72690417083,25.3944137288,26.8041601173,33.5472370403,1.10367278302,0.0,1.10367278302
 01/21  14:00:00,84.1196593703,3.17840839121,2.67486500875,20.4753399275,26.8041601173,30.9784458315,1.10359593205,0.0,1.10359593205
 01/21  15:00:00,64.8419357005,3.17840839121,3.89522580826,28.3869100809,8.04124803518,21.3317032909,1.10359775375,0.0,1.10359775375
 01/21  16:00:00,68.6561199607,3.17840839121,4.13867730332,33.2420384504,8.04124803518,20.0473076865,1.10335136664,0.0,1.10335136664
 01/21  17:00:00,67.8768812241,3.17840839121,3.59637277016,32.6840053458,8.04124803518,20.3684065876,1.10341249407,0.0,1.10341249407
 01/21  18:00:00,69.9709366626,3.17840839121,2.68001704994,40.9472323053,2.68041601173,18.0090894769,1.10307998976,0.0,1.10307998976
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307905408,0.0,1.10307905408
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317161204,0.0,1.10317161204
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300118635,0.0,1.10300118635
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029571169,0.0,1.1029571169
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295376359,0.0,1.10295376359
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,36.3582004922,0.373661865478,0.108411817681,2.30077463284,2.68041601173,16.0824960704,1.16039781522,0.0574307359584,1.10296707926
 01/22  08:00:00,34.1638026413,0.747323730957,0.298321097996,4.4774723028,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,21.5921012771,0.560492798217,0.198606048175,2.0616502545,2.68041601173,16.0824960704,1.10299132227,0.0,1.10299132227
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308036908,0.0,1.10308036908
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310060657,0.0,1.10310060657
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304488992,0.0,1.10304488992
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295749488,0.0,1.10295749488
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,36.7356943938,0.560492798217,0.561956377462,2.0378930419,2.68041601173,16.0824960704,1.10295862787,0.0,1.10295862787
 01/22  21:00:00,38.5965363315,0.747323730957,0.595518346731,3.67834207761,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,40.8784866539,0.934154663696,0.603548460938,5.7654313531,2.68041601173,16.0824960704,1.10308721526,0.0,1.10308721526
 01/22  23:00:00,40.5515677571,0.747323730957,0.268351637493,5.96054021241,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,42.8436075709,0.934154663696,0.249130795635,8.08496993535,2.68041601173,16.0824960704,0.0406783456618,0.0206783456618,0.02
 01/23  01:00:00,47.1430850714,0.747323730957,0.0773881963026,7.38218894454,2.68041601173,21.4433280938,1.32119243464,0.218132730636,1.103059704
 01/23  02:00:00,49.6063667521,0.934154663696,0.0146471004736,9.72138078828,2.68041601173,21.4433280938,0.267063472841,0.247063472841,0.02
 01/23  03:00:00,48.5313128412,0.747323730957,0.0,8.84780491062,2.68041601173,21.4433280938,1.91214957677,0.809148287326,1.10300128944
 01/23  04:00:00,50.5601549059,0.934154663696,0.0,10.6898160425,2.68041601173,21.4433280938,0.885835813292,0.865835813292,0.02
 01/23  05:00:00,49.3650559111,0.747323730957,0.0,9.68154798046,2.68041601173,21.4433280938,2.32024080137,1.21717762904,1.10306317233
 01/23  06:00:00,54.318567934,0.934154663696,0.0,11.767813059,5.36083202345,21.4433280938,1.40133822712,1.38133822712,0.02
 01/23  07:00:00,225.50093684,3.17840839121,8.66480976047,172.041118477,5.36083202345,21.4433280938,1.15777038205,0.0546355510323,1.10313483102
 01/23  08:00:00,190.646395646,3.17840839121,0.0,128.825928124,16.0824960704,32.6817896323,46.2858655623,45.1822361916,1.1036293707
 01/23  09:00:00,193.449476722,3.17840839121,0.0,71.6118276384,48.2474882111,70.4033123869,38.4706752871,36.2821533745,2.18852191257
 01/23  10:00:00,161.495515902,3.17840839121,0.0,48.0064382477,48.2474882111,62.0547409583,22.9657933876,21.861209263,1.10458412453
 01/23  11:00:00,148.339599053,3.17840839121,0.0,36.7771148052,48.2474882111,60.1281475517,12.2067301859,10.0175557469,2.18917443898
 01/23  12:00:00,145.169971479,3.18632648663,0.482319460832,31.1906562679,48.2474882111,62.0547409583,4.28318329066,1.00874218906,3.2744411016
 01/23  13:00:00,149.051217382,3.2239387033,2.00848848931,34.0524694332,48.2474882111,61.5103924513,2.1903716846,0.0,2.1903716846
 01/23  14:00:00,141.673998534,3.31154853791,3.86040811692,22.5858781099,48.2474882111,63.6602354638,3.27589021273,0.0,3.27589021273
 01/23  15:00:00,133.263122767,3.32856525566,5.19953691201,16.350944742,48.2474882111,60.1281475517,2.18887037466,0.0,2.18887037466
 01/23  16:00:00,128.320140148,3.27100973737,5.40023713532,11.2648174188,48.2474882111,60.1281475517,2.18844936821,0.0,2.18844936821
 01/23  17:00:00,128.811457826,3.19730357163,5.21439376047,9.12579452665,48.2474882111,63.0180376616,2.18966931772,0.0,2.18966931772
 01/23  18:00:00,124.110565248,3.24178300332,4.43005105065,13.6423455471,37.5258241642,62.7947880557,1.10394639136,0.0,1.10394639136
 01/23  19:00:00,110.911443191,3.17840839121,1.83480060948,28.263455025,26.8041601173,36.0181789539,2.1875175121,0.0,2.1875175121
 01/23  20:00:00,113.889399244,3.17840839121,0.465145880179,35.1798570164,26.8041601173,33.4493877451,0.138835809481,0.118835809481,0.02
 01/23  21:00:00,109.622568571,3.17840839121,0.140931270266,47.3197370232,16.0824960704,28.0885557216,1.88596861218,0.782466264438,1.10350234774
 01/23  22:00:00,113.827335365,3.17840839121,0.0,52.9498306918,16.0824960704,26.8041601173,7.10721727864,6.00389746612,1.10331981252
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300027554,0.0,1.10300027554
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299848756,0.0,1.10299848756
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030009756,0.0,1.1030009756
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312633067,0.0,1.10312633067
 01/24  07:00:00,172.225694014,3.17840839121,10.5535276138,116.877157797,5.36083202345,21.4433280938,0.057187353182,0.037187353182,0.02
 01/24  08:00:00,149.205327749,3.17840839121,0.0,87.3848602282,16.0824960704,32.6817896323,32.5010761611,31.3975720153,1.1035041458
 01/24  09:00:00,166.142165167,3.17840839121,0.0,44.3045160834,48.2474882111,70.4033123869,22.9202542848,20.7318624782,2.1883918066
 01/24  10:00:00,140.343963165,3.17840839121,0.0,26.85488551,48.2474882111,62.0547409583,11.3443629423,9.1552749852,2.18908795706
 01/24  11:00:00,131.281943341,3.17840839121,0.746268103716,18.9731909892,48.2474882111,60.1281475517,2.75156116347,0.562454206435,2.18910695704
 01/24  12:00:00,132.148210954,3.18137978964,4.50069820727,14.1554636933,48.2474882111,62.0547409583,2.18969590737,0.0,2.18969590737
 01/24  13:00:00,135.937290299,3.17840839121,6.5440263197,16.4485348315,48.2474882111,61.5103924513,3.27563033692,0.0,3.27563033692
 01/24  14:00:00,130.804883625,3.18352861321,6.1315363234,9.57365491902,48.2474882111,63.6602354638,3.27568474211,0.0,3.27568474211
 01/24  15:00:00,126.61920099,3.17840839121,6.18384531743,8.8728714249,48.2474882111,60.1281475517,2.18861382297,0.0,2.18861382297
 01/24  16:00:00,126.810848755,3.17840839121,6.53411273107,8.71425177612,48.2474882111,60.1281475517,1.10432768732,0.0,1.10432768732
 01/24  17:00:00,130.164360901,3.19451909932,6.73739176106,8.95848407412,48.2474882111,63.0180376616,2.18926590003,0.0,2.18926590003
 01/24  18:00:00,126.439141068,3.27476443334,6.74661032862,13.6213806591,37.5258241642,62.7947880557,2.18843332086,0.0,2.18843332086
 01/24  19:00:00,108.293833047,3.17840839121,5.77649412531,21.7041513652,26.8041601173,36.0181789539,1.10368279524,0.0,1.10368279524
 01/24  20:00:00,108.143186466,3.17840839121,4.90987549548,24.9889146232,26.8041601173,33.4493877451,1.1034712863,0.0,1.1034712863
 01/24  21:00:00,99.1402552665,3.17840839121,4.13050882702,32.8478461621,16.0824960704,28.0885557216,1.10351496211,0.0,1.10351496211
 01/24  22:00:00,101.363175526,3.17840839121,3.70267059775,36.7830002557,16.0824960704,26.8041601173,1.10314356298,0.0,1.10314356298
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300093523,0.0,1.10300093523
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299951132,0.0,1.10299951132
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299731157,0.0,1.10299731157
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,135.606504026,3.17840839121,12.6390271771,78.1724682464,5.36083202345,21.4433280938,1.10317623994,0.0,1.10317623994
 01/25  08:00:00,123.664583417,3.17840839121,0.0,61.8441158962,16.0824960704,32.6817896323,10.8554420029,9.75205847593,1.10338352694
 01/25  09:00:00,156.041270654,3.18085192021,0.0,34.2011780413,48.2474882111,70.4033123869,8.44372006244,6.25485261268,2.18886744976
 01/25  10:00:00,140.028122823,3.17840839121,0.0,26.5390451679,48.2474882111,62.0547409583,5.47122811418,3.28220673496,2.18902137922
 01/25  11:00:00,133.408905507,3.17840839121,0.0,21.8464212593,48.2474882111,60.1281475517,3.78016076924,1.59110972375,2.18905104549
 01/25  12:00:00,129.020692539,3.17840839121,0.633339957798,14.8982749262,48.2474882111,62.0547409583,2.28921949175,0.0994534905022,2.18976600125
 01/25  13:00:00,132.210961031,3.17924367589,2.11980554961,17.1455910489,48.2474882111,61.5103924513,3.27615415192,0.0,3.27615415192
 01/25  14:00:00,130.335631822,3.23787490635,3.673855385,11.5077377618,48.2474882111,63.6602354638,2.19016635974,0.0,2.19016635974
 01/25  15:00:00,124.100328475,3.2720069895,4.27566539077,8.16858023786,48.2474882111,60.1281475517,2.1890953206,0.0,2.1890953206
 01/25  16:00:00,121.744823959,3.23937182717,4.2158900368,5.90548623772,48.2474882111,60.1281475517,2.18843332488,0.0,2.18843332488
 01/25  17:00:00,124.576242954,3.22584752528,3.35034138744,6.72608807478,48.2474882111,63.0180376616,2.18946121367,0.0,2.18946121367
 01/25  18:00:00,121.076160056,3.30883728609,2.61261569497,12.3583214277,37.5258241642,62.7947880557,2.18794029134,0.0,2.18794029134
 01/25  19:00:00,103.879720609,3.17840839121,0.700659082138,22.3658739704,26.8041601173,36.0181789539,1.19356605396,0.0898643105697,1.10370174339
 01/25  20:00:00,106.078912793,3.17840839121,0.0,27.8345164456,26.8041601173,33.4493877451,4.4556448079,3.35220943374,1.10343537416
 01/25  21:00:00,100.406728772,3.17840839121,0.0,38.2448284947,16.0824960704,28.0885557216,11.5785818492,10.4750830168,1.10349883239
 01/25  22:00:00,104.066451582,3.17840839121,0.0,43.1889469091,16.0824960704,26.8041601173,15.5539832023,15.5339832023,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304612187,0.0,1.10304612187
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300188683,0.0,1.10300188683
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300154263,0.0,1.10300154263
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030003345,0.0,1.1030003345
 01/26  06:00:00,43.0199421751,0.186830932739,0.00504347417518,1.21146755681,5.36083202345,21.4433280938,0.213298335148,0.193298335148,0.02
 01/26  07:00:00,175.011567591,3.17840839121,10.7357610688,119.48079792,5.36083202345,21.4433280938,1.10309270882,0.0,1.10309270882
 01/26  08:00:00,151.984497217,3.17840839121,0.0,90.1640296961,16.0824960704,32.6817896323,61.6962453699,60.5926904044,1.10355496547
 01/26  09:00:00,168.715331069,3.17913871511,0.0,46.8769516616,48.2474882111,70.4033123869,55.8406083774,54.7364008644,1.10420751299
 01/26  10:00:00,144.177197507,3.17840839121,0.0,30.6881198519,48.2474882111,62.0547409583,49.6152196746,47.4262719621,2.18894771246
 01/26  11:00:00,137.043805904,3.17840839121,0.0,25.4813216559,48.2474882111,60.1281475517,44.889712181,42.7007048901,2.1890072909
 01/26  12:00:00,138.231758636,3.1813786477,0.0,24.7397107247,48.2474882111,62.0547409583,38.8977833592,35.623245971,3.27453738823
 01/26  13:00:00,141.140058522,3.22408700229,0.0,28.1496507636,48.2474882111,61.5103924513,28.8630468032,26.672429782,2.19061702122
 01/26  14:00:00,136.112348444,3.36080352773,0.0,20.8353811471,48.2474882111,63.6602354638,22.9941301751,19.7184612108,3.27566896428
 01/26  15:00:00,128.018813826,3.33893179415,0.0,16.2958061748,48.2474882111,60.1281475517,14.9935250239,12.8048542163,2.18867080766
 01/26  16:00:00,123.737001791,3.27502496473,0.0,12.0779009691,48.2474882111,60.1281475517,11.0990194785,8.91047415577,2.18854532276
 01/26  17:00:00,125.656174386,3.23499883563,0.0,11.1472095834,48.2474882111,63.0180376616,11.3456821341,9.15615064559,2.18953148854
 01/26  18:00:00,121.144189018,3.32045260104,0.0,15.0273507692,37.5258241642,62.7947880557,13.2089608478,12.1050733735,1.10388747426
 01/26  19:00:00,109.800245519,3.17840839121,0.0,28.9870579625,26.8041601173,36.0181789539,25.7830054945,24.6792008369,1.1038046576
 01/26  20:00:00,114.976954388,3.17840839121,0.0,36.7325580405,26.8041601173,33.4493877451,31.1244815312,30.020896316,1.10358521519
 01/26  21:00:00,109.320735175,3.17840839121,0.0,47.1588348981,16.0824960704,28.0885557216,35.7225604141,34.6191053335,1.10345508067
 01/26  22:00:00,113.338143776,3.17840839121,0.0,52.4606391034,16.0824960704,26.8041601173,39.6179375111,38.5147617012,1.10317580984
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300086731,0.0,1.10300086731
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299903992,0.0,1.10299903992
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,42.6817084987,0.560492798217,0.0372023209893,3.14782917989,2.68041601173,21.4433280938,1.38330074761,0.280298384462,1.10300236315
 01/27  05:00:00,46.4789056853,0.934154663696,0.0310072352118,6.57755958672,2.68041601173,21.4433280938,0.417448751295,0.397448751295,0.02
 01/27  06:00:00,48.5422636797,0.747323730957,0.0,6.17833973737,5.36083202345,21.4433280938,1.46796064634,0.364822616246,1.10313803009
 01/27  07:00:00,187.595461667,3.17840839121,10.0346085839,132.76584448,5.36083202345,21.4433280938,0.205784287641,0.185784287641,0.02
 01/27  08:00:00,162.492663497,3.17840839121,0.0,100.672195976,16.0824960704,32.6817896323,69.5537228386,68.4501262007,1.10359663786
 01/27  09:00:00,176.215102479,3.17840839121,0.0,54.3774533956,48.2474882111,70.4033123869,62.1511998944,59.9625321038,2.18866779057
 01/27  10:00:00,149.38142463,3.17840839121,0.0,35.8923469757,48.2474882111,62.0547409583,51.9733605183,49.7843828263,2.18897769193
 01/27  11:00:00,140.11677412,3.17840839121,0.0,28.5542898724,48.2474882111,60.1281475517,42.7227462394,40.5337441743,2.18900206516
 01/27  12:00:00,140.237294093,3.18038365093,0.0,26.746241179,48.2474882111,62.0547409583,34.9364203649,32.7468227111,2.18959765382
 01/27  13:00:00,142.857428166,3.21560824845,0.0,29.8754991614,48.2474882111,61.5103924513,26.6129633038,23.337388118,3.27557518582
 01/27  14:00:00,136.380118593,3.35024080101,0.0,21.113714023,48.2474882111,63.6602354638,13.5199813631,10.2441020631,3.27587930004
 01/27  15:00:00,126.755245685,3.36291278532,0.144916389042,14.8633406539,48.2474882111,60.1281475517,4.91307389066,2.72454176763,2.18853212303
 01/27  16:00:00,122.625963031,3.30717747253,0.381391503422,10.5533181986,48.2474882111,60.1281475517,1.4852285709,0.380941690284,1.10428688062
 01/27  17:00:00,124.614628491,3.24294309938,0.379689480917,9.71802994436,48.2474882111,63.0180376616,2.18918782917,0.0,2.18918782917
 01/27  18:00:00,119.592681256,3.31549407412,0.411957197373,13.068844337,37.5258241642,62.7947880557,3.92871741877,1.74016833726,2.18854908151
 01/27  19:00:00,106.81701878,3.17840839121,0.0,26.0038312231,26.8041601173,36.0181789539,13.2922976418,12.1886452263,1.10365241542
 01/27  20:00:00,111.929953249,3.17840839121,0.0,33.6855569013,26.8041601173,33.4493877451,19.6702527558,18.566806275,1.10344648079
 01/27  21:00:00,106.29394532,3.17840839121,0.0,44.1320450429,16.0824960704,28.0885557216,25.897220118,24.7937319408,1.10348817718
 01/27  22:00:00,110.635331455,3.17840839121,0.0,49.7578267818,16.0824960704,26.8041601173,31.1339572638,30.0308244882,1.10313277562
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300142418,0.0,1.10300142418
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300206711,0.0,1.10300206711
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,38.7379348578,0.747323730957,0.0701919801679,4.34506697052,2.68041601173,16.0824960704,1.43112340296,0.328063000554,1.1030604024
 01/28  06:00:00,40.9896863085,0.934154663696,0.105456932675,6.37472253597,2.68041601173,16.0824960704,0.1664370835,0.1464370835,0.02
 01/28  07:00:00,182.475546172,3.17840839121,10.328019977,127.352517593,5.36083202345,21.4433280938,1.10316636936,0.0,1.10316636936
 01/28  08:00:00,146.827349476,3.17840839121,0.0,101.829425122,5.36083202345,26.5809105114,56.346298117,55.2430356553,1.10326246169
 01/28  09:00:00,129.799146564,3.17840839121,0.0,68.5085932285,26.8041601173,31.2995447326,48.6433014358,47.5398673879,1.10343404789
 01/28  10:00:00,112.00173901,3.17840839121,0.0,48.4634933667,26.8041601173,33.5472370403,32.0216105452,30.9179633698,1.10364717538
 01/28  11:00:00,101.745425957,3.17840839121,0.0,39.1704770175,26.8041601173,32.583940337,14.4513988964,13.3477567887,1.10364210765
 01/28  12:00:00,100.995146642,3.17840839121,0.262184915568,35.9103204792,26.8041601173,34.8316326447,2.73101217738,1.62719699022,1.10381518716
 01/28  13:00:00,98.5602205901,3.2217862486,2.00691543177,32.971681658,26.8041601173,33.5472370403,1.10369045536,0.0,1.10369045536
 01/28  14:00:00,94.4868301856,3.30916857646,4.62786849499,28.7587470713,26.8041601173,30.9784458315,1.10360216221,0.0,1.10360216221
 01/28  15:00:00,74.2906726958,3.27594687704,6.35865249241,35.2746819061,8.04124803518,21.3317032909,1.10347419001,0.0,1.10347419001
 01/28  16:00:00,69.4423533731,3.21136236532,6.85991718503,31.274078007,8.04124803518,20.0473076865,1.10338398996,0.0,1.10338398996
 01/28  17:00:00,67.5103728032,3.17840839121,6.80038356092,29.1134861342,8.04124803518,20.3684065876,1.10341400946,0.0,1.10341400946
 01/28  18:00:00,65.8862296466,3.17840839121,5.75648805382,33.7860542855,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314877972,0.0,1.10314877972
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309066022,0.0,1.10309066022
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316078875,0.0,1.10316078875
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300114675,0.0,1.10300114675
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295755188,0.0,1.10295755188
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029536668,0.0,1.1029536668
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295838955,0.0,1.10295838955
 01/29  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299288841,0.0,1.10299288841
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304349779,0.0,1.10304349779
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318818226,0.0,1.10318818226
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300734892,0.0,1.10300734892
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295836069,0.0,1.10295836069
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029573074,0.0,1.1029573074
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296449387,0.0,1.10296449387
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300210416,0.0,1.10300210416
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300135052,0.0,1.10300135052
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029998683,0.0,1.1029998683
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,167.720352757,3.17840839121,10.9241423291,112.001201825,5.36083202345,21.4433280938,1.10309181768,0.0,1.10309181768
 01/30  08:00:00,145.698570264,3.17840839121,0.0,83.8781027423,16.0824960704,32.6817896323,14.4526859717,13.3491858484,1.10350012323
 01/30  09:00:00,163.113123155,3.17840839121,0.199656518817,41.0758175526,48.2474882111,70.4033123869,4.38131444101,3.27710895429,1.10420548671
 01/30  10:00:00,143.400819377,3.17840839121,3.09885881626,26.8128829062,48.2474882111,62.0547409583,2.18894784174,0.0,2.18894784174
 01/30  11:00:00,136.627033678,3.17840839121,8.04548411343,17.0190653163,48.2474882111,60.1281475517,2.18917432928,0.0,2.18917432928
 01/30  12:00:00,136.420275796,3.18789815074,11.758104467,11.163603915,48.2474882111,62.0547409583,3.27441516652,0.0,3.27441516652
 01/30  13:00:00,139.260654075,3.1835471643,13.1686571626,13.1421289917,48.2474882111,61.5103924513,2.19063319346,0.0,2.19063319346
 01/30  14:00:00,135.2265233,3.17840839121,13.6361721213,6.49577901844,48.2474882111,63.6602354638,3.2756992742,0.0,3.2756992742
 01/30  15:00:00,129.946278259,3.17840839121,13.8681002807,4.5156937303,48.2474882111,60.1281475517,2.18869319127,0.0,2.18869319127
 01/30  16:00:00,130.044396062,3.17840839121,14.0474278919,4.43448392168,48.2474882111,60.1281475517,2.18857107222,0.0,2.18857107222
 01/30  17:00:00,132.540828498,3.18520044827,14.1953577148,3.8863043679,48.2474882111,63.0180376616,2.18956367393,0.0,2.18956367393
 01/30  18:00:00,123.715187581,3.26937732473,13.8650334266,6.2517245157,37.5258241642,62.7947880557,1.10390010796,0.0,1.10390010796
 01/30  19:00:00,106.201053356,3.17840839121,11.8596359389,13.5282298611,26.8041601173,36.0181789539,1.10381945631,0.0,1.10381945631
 01/30  20:00:00,106.249227242,3.17840839121,11.1477057026,16.8571251917,26.8041601173,33.4493877451,1.10359898202,0.0,1.10359898202
 01/30  21:00:00,97.6681333158,3.17840839121,10.5951145469,24.9111184916,16.0824960704,28.0885557216,1.1034687484,0.0,1.1034687484
 01/30  22:00:00,99.8075353178,3.17840839121,9.48658689182,29.4434437531,16.0824960704,26.8041601173,1.1032923819,0.0,1.1032923819
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300216266,0.0,1.10300216266
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030015465,0.0,1.1030015465
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300016676,0.0,1.10300016676
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314268107,0.0,1.10314268107
 01/31  07:00:00,114.884729226,3.17840839121,14.4999786037,55.5897420196,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,110.64740359,3.17840839121,5.7286000954,45.565669307,16.0824960704,32.6817896323,1.1036127611,0.0,1.1036127611
 01/31  09:00:00,149.727507018,3.18865937718,7.45439640042,20.425210548,48.2474882111,70.4033123869,2.18807878561,0.0,2.18807878561
 01/31  10:00:00,135.456656498,3.17840839121,8.12338354331,13.8441953001,48.2474882111,62.0547409583,2.18902673173,0.0,2.18902673173
 01/31  11:00:00,128.976247914,3.17840839121,10.8977102613,6.51605340419,48.2474882111,60.1281475517,2.18906544921,0.0,2.18906544921
 01/31  12:00:00,132.486408743,3.18096555609,15.0348539584,3.95991996547,48.2474882111,62.0547409583,2.18965318765,0.0,2.18965318765
 01/31  13:00:00,134.952660499,3.22999423338,18.2362855944,3.72005991438,48.2474882111,61.5103924513,3.27566811716,0.0,3.27566811716
 01/31  14:00:00,136.29071089,3.23713220084,19.7406416016,1.3967733189,48.2474882111,63.6602354638,3.27565179214,0.0,3.27565179214
 01/31  15:00:00,131.941213129,3.18110656935,20.0219991708,0.354031532011,48.2474882111,60.1281475517,2.18859803275,0.0,2.18859803275
 01/31  16:00:00,131.54559291,3.17840839121,19.8314894793,0.151619182371,48.2474882111,60.1281475517,1.10432207293,0.0,1.10432207293
 01/31  17:00:00,134.309326285,3.2459792921,19.6821885233,0.107192502523,48.2474882111,63.0180376616,2.1892616094,0.0,2.1892616094
 01/31  18:00:00,124.909983999,3.33226808967,19.4203304725,1.82833312276,37.5258241642,62.7947880557,2.18843459835,0.0,2.18843459835
 01/31  19:00:00,104.057466459,3.17840839121,17.4047534146,5.83952548797,26.8041601173,36.0181789539,1.10368454931,0.0,1.10368454931
 01/31  20:00:00,102.019424416,3.17840839121,16.5899955232,7.18503254492,26.8041601173,33.4493877451,1.10347374845,0.0,1.10347374845
 01/31  21:00:00,88.6063037569,3.17840839121,15.8454847899,10.5989186896,16.0824960704,28.0885557216,1.10351876035,0.0,1.10351876035
 01/31  22:00:00,88.6887760652,3.17840839121,13.6586627676,14.1526086246,16.0824960704,26.8041601173,1.10314560978,0.0,1.10314560978
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300184541,0.0,1.10300184541
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300071544,0.0,1.10300071544
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299893464,0.0,1.10299893464
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,128.170171077,3.17840839121,13.0265285784,70.3486338963,5.36083202345,21.4433280938,1.10317727163,0.0,1.10317727163
 02/01  08:00:00,117.7753498,3.17840839121,0.0,58.422215612,16.0824960704,32.6817896323,33.1576437867,32.0540879517,1.10355583499
 02/01  09:00:00,159.378324973,3.19429594777,0.0,37.5247883329,48.2474882111,70.4033123869,31.7891637053,29.600322877,2.18884082824
 02/01  10:00:00,147.227739297,3.17840839121,0.0,33.738661642,48.2474882111,62.0547409583,29.375350857,27.1862943601,2.18905649689
 02/01  11:00:00,141.696556797,3.17840839121,0.0,30.1340725493,48.2474882111,60.1281475517,27.9181193547,25.7290269766,2.18909237815
 02/01  12:00:00,142.373651058,3.17840839121,0.0,28.8845734035,48.2474882111,62.0547409583,25.9335358276,23.7437214612,2.18981436641
 02/01  13:00:00,143.193560707,3.17840839121,0.0,30.2488315593,48.2474882111,61.5103924513,22.3779590352,19.1017151492,3.27624388606
 02/01  14:00:00,136.635523882,3.19163283885,0.0,21.5277272743,48.2474882111,63.6602354638,11.9590305913,9.76880105743,2.19022953386
 02/01  15:00:00,126.343607,3.17840839121,0.903428049157,13.8776947032,48.2474882111,60.1281475517,2.83248382764,0.643319233446,2.1891645942
 02/01  16:00:00,126.191221183,3.17840839121,2.71816388168,11.9105730535,48.2474882111,60.1281475517,2.18850504669,0.0,2.18850504669
 02/01  17:00:00,129.610844155,3.20195426074,4.66557067531,10.4693532518,48.2474882111,63.0180376616,2.18954446089,0.0,2.18954446089
 02/01  18:00:00,125.911521524,3.28514658233,6.53111751915,15.7662051082,37.5258241642,62.7947880557,2.18801356632,0.0,2.18801356632
 02/01  19:00:00,111.752350549,3.17840839121,11.49139205,19.4477709425,26.8041601173,36.0181789539,1.10373917146,0.0,1.10373917146
 02/01  20:00:00,111.725196625,3.17840839121,15.9728100062,17.5079902707,26.8041601173,33.4493877451,1.10346685231,0.0,1.10346685231
 02/01  21:00:00,99.6727847555,3.17840839121,10.2347840239,27.2761004543,16.0824960704,28.0885557216,1.10353436116,0.0,1.10353436116
 02/01  22:00:00,99.0035820635,3.17840839121,5.24231438423,32.8837630063,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305226095,0.0,1.10305226095
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030015222,0.0,1.1030015222
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300011346,0.0,1.10300011346
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299813252,0.0,1.10299813252
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,142.548297098,3.17840839121,12.8906029329,84.8626855627,5.36083202345,21.4433280938,1.10308497919,0.0,1.10308497919
 02/02  08:00:00,127.462929682,3.17840839121,0.0,68.109795494,16.0824960704,32.6817896323,36.989669855,35.8860726455,1.10359720953
 02/02  09:00:00,155.611207152,3.18615519727,0.0,33.7658112622,48.2474882111,70.4033123869,34.3653941465,33.2611330123,1.1042611342
 02/02  10:00:00,134.216700158,3.17840839121,0.0,20.727622503,48.2474882111,62.0547409583,34.2138357222,32.0247722285,2.18906349362
 02/02  11:00:00,127.920861326,3.17840839121,0.0,16.358377078,48.2474882111,60.1281475517,30.2334207761,28.0442984644,2.18912231175
 02/02  12:00:00,129.098801579,3.1833889948,0.0,15.6047433207,48.2474882111,62.0547409583,24.7351781063,21.4607949432,3.27438316307
 02/02  13:00:00,132.193125455,3.23746210112,0.0,19.1893425974,48.2474882111,61.5103924513,17.1184187835,14.928070277,2.1903485065
 02/02  14:00:00,129.761065845,3.35439905001,0.0165614653055,14.4739415607,48.2474882111,63.6602354638,9.82253867111,6.54666604998,3.27587262113
 02/02  15:00:00,122.673169894,3.2999539356,0.0,10.9891401018,48.2474882111,60.1281475517,8.50322505348,6.31441806723,2.18880698624
 02/02  16:00:00,120.490175303,3.22742444665,0.0,8.87867499938,48.2474882111,60.1281475517,12.4388789394,10.2504259212,2.18845301825
 02/02  17:00:00,123.869639744,3.23548380663,0.0,9.36018997097,48.2474882111,63.0180376616,17.5955775942,15.4058911995,2.18968639471
 02/02  18:00:00,118.230494922,3.32529623226,0.0,14.5761463759,37.5258241642,62.7947880557,23.4388667943,22.3349118665,1.10395492784
 02/02  19:00:00,109.59649423,3.17840839121,0.0,28.7833066738,26.8041601173,36.0181789539,35.5924902675,33.4049611632,2.18752910434
 02/02  20:00:00,113.993321849,3.17840839121,0.0,35.7489255016,26.8041601173,33.4493877451,37.7598708693,37.7398708693,0.02
 02/02  21:00:00,108.6525004,3.17840839121,0.0,46.4906001225,16.0824960704,28.0885557216,43.4693625525,42.3658493198,1.10351323277
 02/02  22:00:00,112.723546735,3.17840839121,0.0,51.8460420617,16.0824960704,26.8041601173,47.5086675339,46.4053376979,1.10332983602
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300276185,0.0,1.10300276185
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
