Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300120638,0.0,1.10300120638
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,46.1044552722,0.934154663696,0.0,6.23411640882,2.68041601173,21.4433280938,1.7487517251,0.645751024904,1.10300070019
 02/03  05:00:00,45.7835446489,0.747323730957,0.0,6.10003671828,2.68041601173,21.4433280938,0.590258683901,0.570258683901,0.02
 02/03  06:00:00,52.0075931508,0.934154663696,0.0,9.4568382757,5.36083202345,21.4433280938,2.72140111433,1.6182663082,1.10313480614
 02/03  07:00:00,191.294067184,3.17840839121,9.98884071476,136.510217867,5.36083202345,21.4433280938,0.0703011742267,0.0503011742267,0.02
 02/03  08:00:00,163.037663296,3.17840839121,0.0,103.684529108,16.0824960704,32.6817896323,80.5156641114,79.4121409719,1.10352313953
 02/03  09:00:00,180.496123499,3.17840839121,0.0,58.6584744158,48.2474882111,70.4033123869,73.1195680529,70.9313009393,2.18826711359
 02/03  10:00:00,152.892466869,3.17840839121,0.0,39.4033892144,48.2474882111,62.0547409583,61.5577972641,59.3686462837,2.18915098034
 02/03  11:00:00,142.312633652,3.17840839121,0.0,30.7501494041,48.2474882111,60.1281475517,51.0460158002,48.8568390526,2.18917674755
 02/03  12:00:00,142.219064845,3.17840839121,0.0,28.7299871902,48.2474882111,62.0547409583,41.7135282077,39.5237542406,2.1897739671
 02/03  13:00:00,145.418439001,3.18822374629,0.0,32.4638944982,48.2474882111,61.5103924513,36.2356459319,32.959789857,3.27585607498
 02/03  14:00:00,139.686103596,3.27604067626,0.0,24.4938991512,48.2474882111,63.6602354638,28.2833671957,25.0075262161,3.27584097956
 02/03  15:00:00,130.307785811,3.28742700953,0.0,18.6362829449,48.2474882111,60.1281475517,20.3544336048,18.1657162622,2.18871734258
 02/03  16:00:00,125.302517266,3.24136584379,0.0,13.6770755652,48.2474882111,60.1281475517,15.5315092924,14.4273619634,1.10414732903
 02/03  17:00:00,126.742396645,3.21498800583,0.0,12.2534426719,48.2474882111,63.0180376616,18.0261784921,14.7521620902,3.27401640194
 02/03  18:00:00,119.090049553,3.30709074616,0.0,15.4539064927,37.5258241642,62.7947880557,19.9716032085,18.8677187411,1.1038844674
 02/03  19:00:00,112.094883795,3.17840839121,0.0,31.2816962383,26.8041601173,36.0181789539,30.1931798479,29.089441546,1.10373830198
 02/03  20:00:00,117.788852591,3.17840839121,0.0,39.5444562435,26.8041601173,33.4493877451,35.711447511,34.6080036432,1.10344386781
 02/03  21:00:00,112.267010234,3.17840839121,0.0,50.1051099568,16.0824960704,28.0885557216,41.5319974344,40.4284308861,1.10356654826
 02/03  22:00:00,116.898192735,3.17840839121,0.0,56.0206880622,16.0824960704,26.8041601173,45.4286647465,44.3255250408,1.10313970574
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300177538,0.0,1.10300177538
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300050634,0.0,1.10300050634
 02/04  03:00:00,37.4972386831,0.560492798217,0.0329577407288,3.32843596801,2.68041601173,16.0824960704,0.2910549469,0.2710549469,0.02
 02/04  04:00:00,41.5588347449,0.934154663696,0.0,7.04932790503,2.68041601173,16.0824960704,1.60418598511,0.501185781722,1.10300020339
 02/04  05:00:00,40.7581530194,0.747323730957,0.0,6.43547711225,2.68041601173,16.0824960704,0.559850756294,0.539850756294,0.02
 02/04  06:00:00,44.0988843384,0.934154663696,0.0,9.58937749855,2.68041601173,16.0824960704,2.63057129037,1.5274386669,1.10313262347
 02/04  07:00:00,194.025839619,3.17840839121,9.78602261999,139.444808396,5.36083202345,21.4433280938,0.0678785469325,0.0478785469325,0.02
 02/04  08:00:00,153.226086595,3.17840839121,0.0,110.695495575,5.36083202345,26.5809105114,65.3132221893,64.2099589212,1.10326326804
 02/04  09:00:00,141.455839703,3.17840839121,0.0,80.1652863676,26.8041601173,31.2995447326,63.0270361567,61.9236187725,1.10341738427
 02/04  10:00:00,126.357485193,3.17840839121,0.0,62.8192395503,26.8041601173,33.5472370403,45.7484056561,44.6446680427,1.10373761346
 02/04  11:00:00,113.535937795,3.17840839121,0.0,50.9609888557,26.8041601173,32.583940337,26.9594387421,25.8558352188,1.10360352335
 02/04  12:00:00,107.768895264,3.17840839121,0.0,42.9462540165,26.8041601173,34.8316326447,16.5152099515,15.4114608918,1.10374905972
 02/04  13:00:00,102.633472615,3.17840839121,0.0,39.0952269724,26.8041601173,33.5472370403,6.90920487056,5.80555021363,1.10365465693
 02/04  14:00:00,95.9028250894,3.17910408217,0.0,34.9326749643,26.8041601173,30.9784458315,2.26755058139,1.16397043446,1.10358014694
 02/04  15:00:00,76.1757791108,3.17840839121,0.38996508835,43.2260142111,8.04124803518,21.3317032909,1.1405601651,0.0369774010234,1.10358276408
 02/04  16:00:00,72.8727513429,3.17840839121,1.53263295777,40.0647141782,8.04124803518,20.0473076865,1.10338595712,0.0,1.10338595712
 02/04  17:00:00,70.4044624066,3.17840839121,1.43079634012,37.3771629584,8.04124803518,20.3684065876,1.10340548188,0.0,1.10340548188
 02/04  18:00:00,69.4632901051,3.17840839121,0.157538576935,45.4293975542,2.68041601173,18.0090894769,3.98640729559,2.88333039406,1.10307690153
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307667144,0.0,1.10307667144
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316981175,0.0,1.10316981175
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300224149,0.0,1.10300224149
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,37.6486792013,0.560492798217,0.161975764513,3.35085846233,2.68041601173,16.0824960704,1.17486624882,0.0719076010652,1.10295864776
 02/05  03:00:00,41.9408887284,0.934154663696,0.14039062414,7.29099126437,2.68041601173,16.0824960704,0.167986970282,0.147986970282,0.02
 02/05  04:00:00,41.3270697289,0.747323730957,0.030278175771,6.97411564603,2.68041601173,16.0824960704,0.223648741698,0.203648741698,0.02
 02/05  05:00:00,45.2047178042,0.934154663696,0.0,10.6952109643,2.68041601173,16.0824960704,2.3853478498,1.28239098927,1.10295686052
 02/05  06:00:00,43.5578781881,0.747323730957,0.0,9.23520228093,2.68041601173,16.0824960704,1.40494691644,1.38494691644,0.02
 02/05  07:00:00,49.922348235,1.18021391719,0.742775913324,14.4240062283,2.68041601173,16.0824960704,3.84005599905,2.73708637333,1.10296962572
 02/05  08:00:00,47.9291922538,1.91836230009,3.58211453271,16.2553632448,2.68041601173,16.0824960704,2.54657414863,2.52657414863,0.02
 02/05  09:00:00,29.7447036427,0.934154663696,0.0,10.0391968028,2.68041601173,16.0824960704,4.62439035706,3.52137334127,1.10301701579
 02/05  10:00:00,24.3808664794,0.747323730957,0.0,4.86219057229,2.68041601173,16.0824960704,1.93950281164,1.91950281164,0.02
 02/05  11:00:00,24.949804441,0.934154663696,0.0,5.24429760113,2.68041601173,16.0824960704,1.3092594218,1.2892594218,0.02
 02/05  12:00:00,23.057380058,0.747323730957,0.0861043611495,3.45259978968,2.68041601173,16.0824960704,1.22781256379,0.124812764635,1.10299979915
 02/05  13:00:00,24.0758663264,0.934154663696,0.40524183079,3.96511765572,2.68041601173,16.0824960704,0.0350393329313,0.0150393329313,0.02
 02/05  14:00:00,19.7410780356,0.186830932739,0.14106128044,0.641833646265,2.68041601173,16.0824960704,1.10310372033,0.0,1.10310372033
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304682972,0.0,1.10304682972
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295834701,0.0,1.10295834701
 02/05  19:00:00,35.9273349586,0.373661865478,0.474893496902,1.50342742003,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,38.4145710039,0.747323730957,0.909040436806,3.18285465995,2.68041601173,16.0824960704,1.10295840251,0.0,1.10295840251
 02/05  21:00:00,40.3429960004,0.934154663696,0.945328938385,4.88816022216,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,39.4587495153,0.747323730957,0.653729002265,4.48234460591,2.68041601173,16.0824960704,1.10314515299,0.0,1.10314515299
 02/05  23:00:00,41.588056869,0.934154663696,0.642928828794,6.4356212003,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,40.2782023347,0.747323730957,0.461358704401,5.49416772314,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,47.6001262437,0.934154663696,0.440171319287,7.2896160611,2.68041601173,21.4433280938,1.10299907051,0.0,1.10299907051
 02/06  02:00:00,46.0157014491,0.747323730957,0.326564033496,6.00562948498,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,48.4752405762,0.934154663696,0.284734941363,8.32016677147,2.68041601173,21.4433280938,1.10299991096,0.0,1.10299991096
 02/06  04:00:00,46.6297007016,0.747323730957,0.217603995386,6.72858877566,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  05:00:00,49.3415913407,0.934154663696,0.167487337018,9.30376514035,2.68041601173,21.4433280938,1.14705590097,0.0439937541592,1.10306214681
 02/06  06:00:00,50.135912239,0.747323730957,0.116574320252,7.65541397637,5.36083202345,21.4433280938,0.0941014237472,0.0741014237472,0.02
 02/06  07:00:00,226.141579414,3.17840839121,8.698340671,172.64823014,5.36083202345,21.4433280938,1.16168702513,0.0585635163317,1.1031235088
 02/06  08:00:00,189.642941827,3.17840839121,0.0,130.289807639,16.0824960704,32.6817896323,39.0287026922,37.9250578838,1.10364480842
 02/06  09:00:00,207.432811604,3.17840839121,0.0,85.5951625206,48.2474882111,70.4033123869,36.7594045719,34.5708367149,2.18856785702
 02/06  10:00:00,187.338016106,3.17840839121,0.0,73.8489384516,48.2474882111,62.0547409583,32.5100399472,31.4057033448,1.10433660238
 02/06  11:00:00,176.340951758,3.17840839121,0.0,64.7784675094,48.2474882111,60.1281475517,30.2085137683,28.0192774793,2.18923628896
 02/06  12:00:00,169.08878295,3.17840839121,0.0,55.5997052957,48.2474882111,62.0547409583,26.3718202365,23.097269154,3.27455108248
 02/06  13:00:00,168.570779232,3.17840839121,0.0,55.6260500843,48.2474882111,61.5103924513,20.1440309429,16.8684101066,3.27562083624
 02/06  14:00:00,152.05609733,3.17840839121,0.0,36.9615251703,48.2474882111,63.6602354638,11.0115529288,8.82100132046,2.19055160835
 02/06  15:00:00,137.814340175,3.17840839121,0.0839083835624,26.1679475435,48.2474882111,60.1281475517,3.63259774125,1.44359240337,2.18900533788
 02/06  16:00:00,131.962710803,3.17840839121,0.953752989134,19.4464735661,48.2474882111,60.1281475517,2.18855727896,0.0,2.18855727896
 02/06  17:00:00,133.079587018,3.17840839121,1.52715198614,17.1000606736,48.2474882111,63.0180376616,2.18947584418,0.0,2.18947584418
 02/06  18:00:00,132.44242732,3.17840839121,1.16333246545,27.7716341497,37.5258241642,62.7947880557,1.10400367111,0.0,1.10400367111
 02/06  19:00:00,123.913310798,3.17840839121,0.242987630883,42.8571356111,26.8041601173,36.0181789539,3.71387345713,1.52626180987,2.18761164726
 02/06  20:00:00,124.564234126,3.17840839121,0.0,46.3198377778,26.8041601173,33.4493877451,6.28636136658,5.18295165913,1.10340970745
 02/06  21:00:00,120.199931467,3.17840839121,0.0,58.0380311893,16.0824960704,28.0885557216,6.95659254407,5.85311076345,1.10348178061
 02/06  22:00:00,122.426765653,3.17840839121,0.0,61.5492609801,16.0824960704,26.8041601173,6.95425521606,6.93425521606,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030017934,0.0,1.1030017934
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299953565,0.0,1.10299953565
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299730549,0.0,1.10299730549
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311359812,0.0,1.10311359812
 02/07  07:00:00,173.344523822,3.17840839121,10.6993535986,117.850161621,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,147.869167596,3.17840839121,0.0,88.5160334083,16.0824960704,32.6817896323,23.1411114988,22.0378089551,1.10330254363
 02/07  09:00:00,174.756036727,3.17840839121,0.0,52.9183876441,48.2474882111,70.4033123869,19.6338735269,17.4457259862,2.18814754069
 02/07  10:00:00,157.554719697,3.17840839121,0.0,44.0656420427,48.2474882111,62.0547409583,15.0722997108,12.8834767755,2.18882293526
 02/07  11:00:00,150.995513342,3.17840839121,0.0,39.4330290944,48.2474882111,60.1281475517,10.6893571449,8.50008306175,2.18927408312
 02/07  12:00:00,148.823292375,3.17840839121,0.0,35.3342147199,48.2474882111,62.0547409583,5.52159695305,3.33219985937,2.18939709368
 02/07  13:00:00,151.74377666,3.17840839121,0.0,38.7990475119,48.2474882111,61.5103924513,3.72265112869,0.446653639576,3.27599748911
 02/07  14:00:00,145.620734241,3.17840839121,0.0440500978026,30.4821119827,48.2474882111,63.6602354638,3.27560166717,0.0,3.27560166717
 02/07  15:00:00,140.914938043,3.17840839121,0.577378680125,28.7750751151,48.2474882111,60.1281475517,2.18862767978,0.0,2.18862767978
 02/07  16:00:00,139.357195901,3.17840839121,1.46317585607,26.3315357967,48.2474882111,60.1281475517,1.10418904627,0.0,1.10418904627
 02/07  17:00:00,141.911369366,3.17840839121,1.92437408431,25.5346209242,48.2474882111,63.0180376616,3.27414419705,0.0,3.27414419705
 02/07  18:00:00,135.707167622,3.20054142387,1.52276398418,30.6548099001,37.5258241642,62.7947880557,1.10392330667,0.0,1.10392330667
 02/07  19:00:00,121.059219006,3.17840839121,0.688703689572,39.5573277599,26.8041601173,36.0181789539,1.10377378384,0.0,1.10377378384
 02/07  20:00:00,119.967579474,3.17840839121,0.151978637311,41.5712044893,26.8041601173,33.4493877451,1.26952479273,0.166050879069,1.10347391366
 02/07  21:00:00,113.951994939,3.17840839121,0.0,51.7900946617,16.0824960704,28.0885557216,2.48763149037,1.3841466805,1.10348480987
 02/07  22:00:00,116.250458768,3.17840839121,0.0,55.3729540951,16.0824960704,26.8041601173,4.83017845093,3.72705101409,1.10312743685
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299890993,0.0,1.10299890993
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300130052,0.0,1.10300130052
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300204942,0.0,1.10300204942
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314380067,0.0,1.10314380067
 02/08  07:00:00,147.466865236,3.17840839121,12.9525199497,89.7193366838,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,129.972446757,3.17840839121,2.88159735939,67.7377152099,16.0824960704,32.6817896323,1.10363894603,0.0,1.10363894603
 02/08  09:00:00,162.023365558,3.17840839121,4.27615981473,35.9095566599,48.2474882111,70.4033123869,2.18859772666,0.0,2.18859772666
 02/08  10:00:00,146.812407908,3.17840839121,5.1895851353,28.1337451175,48.2474882111,62.0547409583,2.18870008494,0.0,2.18870008494
 02/08  11:00:00,136.828988385,3.17840839121,5.10167594816,20.1648281889,48.2474882111,60.1281475517,2.18928858773,0.0,2.18928858773
 02/08  12:00:00,135.2213716,3.17840839121,4.25446631624,17.4778276291,48.2474882111,62.0547409583,2.18964132041,0.0,2.18964132041
 02/08  13:00:00,135.71643549,3.17840839121,4.68615952912,18.085546813,48.2474882111,61.5103924513,3.27597214254,0.0,3.27597214254
 02/08  14:00:00,132.262682742,3.18886485743,6.25979708684,10.8978570288,48.2474882111,63.6602354638,3.27547136517,0.0,3.27547136517
 02/08  15:00:00,125.701745307,3.24914784423,6.83005024205,7.23847136413,48.2474882111,60.1281475517,1.10418931153,0.0,1.10418931153
 02/08  16:00:00,123.122808702,3.24959018948,6.50552138438,4.9836212709,48.2474882111,60.1281475517,2.18844588631,0.0,2.18844588631
 02/08  17:00:00,125.438679076,3.22104300427,5.80590216208,5.13776794294,48.2474882111,63.0180376616,2.18941258302,0.0,2.18941258302
 02/08  18:00:00,116.109507271,3.30625653415,4.43547275577,8.03872566754,37.5258241642,62.7947880557,2.18808758073,0.0,2.18808758073
 02/08  19:00:00,97.6645194459,3.17840839121,1.83791630348,17.4807489193,26.8041601173,36.0181789539,1.10367421599,0.0,1.10367421599
 02/08  20:00:00,104.307447145,3.17840839121,0.542710041192,25.5203407558,26.8041601173,33.4493877451,1.34192915548,0.238489947624,1.10343920785
 02/08  21:00:00,99.0677061184,3.17840839121,0.0,36.905805841,16.0824960704,28.0885557216,7.55674464669,6.45325118675,1.10349345994
 02/08  22:00:00,104.284724339,3.17840839121,0.0,43.407219666,16.0824960704,26.8041601173,15.7698785139,15.7498785139,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317558324,0.0,1.10317558324
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300183238,0.0,1.10300183238
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300189465,0.0,1.10300189465
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300103996,0.0,1.10300103996
 02/09  06:00:00,46.735759717,0.747323730957,0.0697537714882,4.30208200319,5.36083202345,21.4433280938,0.373181861605,0.353181861605,0.02
 02/09  07:00:00,178.440569736,3.17840839121,10.4722167869,123.173344347,5.36083202345,21.4433280938,1.10313744373,0.0,1.10313744373
 02/09  08:00:00,152.257509939,3.17840839121,0.0,92.9043757513,16.0824960704,32.6817896323,63.5250253217,62.4213591627,1.10366615897
 02/09  09:00:00,169.2546392,3.17840839121,0.0,47.4169901165,48.2474882111,70.4033123869,44.9292010468,42.740583241,2.18861780585
 02/09  10:00:00,141.202545035,3.17840839121,0.0,27.7134673803,48.2474882111,62.0547409583,22.0829762549,19.8942795373,2.18869671755
 02/09  11:00:00,131.749338402,3.17840839121,0.0640360281528,20.1228181255,48.2474882111,60.1281475517,6.54652175992,5.44187365964,1.10464810029
 02/09  12:00:00,131.709547567,3.18918002457,1.53348756343,16.676210716,48.2474882111,62.0547409583,3.37954946105,0.104935112581,3.27461434847
 02/09  13:00:00,135.043025271,3.20916814893,3.72163194809,18.3459044174,48.2474882111,61.5103924513,3.27567606006,0.0,3.27567606006
 02/09  14:00:00,129.499819899,3.25235522763,5.58173800855,8.7495628938,48.2474882111,63.6602354638,2.19058722582,0.0,2.19058722582
 02/09  15:00:00,124.946355949,3.17840839121,6.24029916662,7.14357253428,48.2474882111,60.1281475517,2.18903691766,0.0,2.18903691766
 02/09  16:00:00,125.425476273,3.17840839121,7.29636556338,6.56662646158,48.2474882111,60.1281475517,2.18858687225,0.0,2.18858687225
 02/09  17:00:00,129.345349805,3.20689249867,7.75644525334,7.10804608662,48.2474882111,63.0180376616,2.18950164709,0.0,2.18950164709
 02/09  18:00:00,121.646461866,3.28909612512,7.17673786401,10.8515755625,37.5258241642,62.7947880557,1.10401375287,0.0,1.10401375287
 02/09  19:00:00,102.190353282,3.17840839121,5.06215409385,18.7823449653,26.8041601173,36.0181789539,2.18762854417,0.0,2.18762854417
 02/09  20:00:00,104.819752124,3.17840839121,4.08287066539,22.4924851108,26.8041601173,33.4493877451,1.10341822408,0.0,1.10341822408
 02/09  21:00:00,96.5303937158,3.17840839121,3.23916178728,31.1293316511,16.0824960704,28.0885557216,1.10349052673,0.0,1.10349052673
 02/09  22:00:00,98.6188888363,3.17840839121,2.526353455,35.2150307084,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300198711,0.0,1.10300198711
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073323,0.0,1.10300073323
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299900577,0.0,1.10299900577
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311713998,0.0,1.10311713998
 02/10  07:00:00,132.221836322,3.17840839121,12.6702428999,74.7565848191,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,118.835706849,3.17840839121,0.0,59.4825726606,16.0824960704,32.6817896323,5.58642277485,3.39948069117,2.18694208369
 02/10  09:00:00,156.01118853,3.18202239817,0.00263297550719,34.1672924644,48.2474882111,70.4033123869,4.473319959,3.36900160038,1.10431835862
 02/10  10:00:00,142.225048618,3.17840839121,0.0,28.7359709633,48.2474882111,62.0547409583,6.88249550788,4.69366164977,2.18883385811
 02/10  11:00:00,137.821776867,3.17840839121,0.0,26.2592926193,48.2474882111,60.1281475517,6.4528198097,4.26353843441,2.18928137529
 02/10  12:00:00,136.919098681,3.17840839121,0.182196982171,23.2478240442,48.2474882111,62.0547409583,3.30348440908,1.11408400931,2.18940039978
 02/10  13:00:00,139.812128934,3.17840839121,1.51230373739,25.3550960492,48.2474882111,61.5103924513,3.27599522314,0.0,3.27599522314
 02/10  14:00:00,135.365224705,3.17945629921,2.31532540333,17.9542792332,48.2474882111,63.6602354638,3.2755923915,0.0,3.2755923915
 02/10  15:00:00,130.014941823,3.17840839121,2.50614390632,15.9463136688,48.2474882111,60.1281475517,2.18861971835,0.0,2.18861971835
 02/10  16:00:00,129.848094314,3.17840839121,2.6433606159,15.6422494505,48.2474882111,60.1281475517,1.10418416431,0.0,1.10418416431
 02/10  17:00:00,134.017809541,3.18693864806,2.83284479184,16.7240601338,48.2474882111,63.0180376616,3.27412287939,0.0,3.27412287939
 02/10  18:00:00,128.700460712,3.26487187505,3.23507276729,21.8714637554,37.5258241642,62.7947880557,1.1039159744,0.0,1.1039159744
 02/10  19:00:00,110.376367082,3.17840839121,2.18755780294,29.8429550563,26.8041601173,36.0181789539,1.10376649539,0.0,1.10376649539
 02/10  20:00:00,112.163200281,3.17840839121,1.96763322864,31.951170705,26.8041601173,33.4493877451,1.10346745267,0.0,1.10346745267
 02/10  21:00:00,102.805015544,3.17840839121,2.53570714088,38.107408126,16.0824960704,28.0885557216,1.10347734979,0.0,1.10347734979
 02/10  22:00:00,104.793641697,3.17840839121,3.40271524876,40.5134217752,16.0824960704,26.8041601173,1.10312320061,0.0,1.10312320061
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291101696,0.0,1.10291101696
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030017123,0.0,1.1030017123
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300160491,0.0,1.10300160491
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313993796,0.0,1.10313993796
 02/11  07:00:00,118.619277972,3.17840839121,16.3327061505,57.4915632188,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,102.671724457,3.17840839121,8.83789734137,51.3032360952,5.36083202345,26.5809105114,1.10327727232,0.0,1.10327727232
 02/11  09:00:00,107.306712027,3.17840839121,6.87877821682,39.1373804754,26.8041601173,31.2995447326,1.10343523343,0.0,1.10343523343
 02/11  10:00:00,105.068801234,3.17840839121,3.00199483875,38.5285607523,26.8041601173,33.5472370403,1.10375725644,0.0,1.10375725644
 02/11  11:00:00,99.1005209196,3.17840839121,0.0747395933381,36.4508323866,26.8041601173,32.583940337,8.84671411396,7.74309277494,1.10362133902
 02/11  12:00:00,103.311470173,3.17840839121,0.0,38.4888289255,26.8041601173,34.8316326447,29.0252619207,27.9214946734,1.10376724731
 02/11  13:00:00,102.164455678,3.17840839121,0.0,38.6262100353,26.8041601173,33.5472370403,32.1941135179,31.0904428236,1.10367069433
 02/11  14:00:00,93.424382742,3.17840839121,0.0,32.4549283078,26.8041601173,30.9784458315,28.7301347355,27.6265397073,1.10359502818
 02/11  15:00:00,78.4272622431,3.17840839121,0.0,45.8674624317,8.04124803518,21.3317032909,36.3958324429,35.2922344503,1.10359799253
 02/11  16:00:00,84.26676935,3.17840839121,0.0,52.991365143,8.04124803518,20.0473076865,44.4986209914,43.3952684929,1.10335249846
 02/11  17:00:00,89.5615962232,3.17840839121,0.0,57.9650931151,8.04124803518,20.3684065876,46.9396148852,45.8362000613,1.10341482394
 02/11  18:00:00,88.786360378,3.17840839121,0.0,64.910006404,2.68041601173,18.0090894769,52.4813830354,51.3783014944,1.10308154099
 02/11  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030810221,0.0,1.1030810221
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,37.7979435371,0.560492798217,0.110609413385,3.55148914928,2.68041601173,16.0824960704,1.21865876174,0.115484057604,1.10317470414
 02/11  23:00:00,40.627973037,0.747323730957,0.0464627713728,6.25883435843,2.68041601173,16.0824960704,0.439500519915,0.419500519915,0.02
 02/11  24:00:00,44.1992217534,0.934154663696,0.0,9.68971491347,2.68041601173,16.0824960704,1.97972630936,0.876668625925,1.10305768343
 02/12  01:00:00,47.4183003629,1.04818867204,1.04798865831,11.7467708564,2.68041601173,16.0824960704,2.14411925872,2.12411925872,0.02
 02/12  02:00:00,60.8167315227,2.18859878712,4.11856674885,20.9342138106,2.68041601173,16.0824960704,4.27637223845,3.17336986052,1.10300237792
 02/12  03:00:00,67.2030592663,2.46184272661,5.38313941942,25.7827249441,2.68041601173,16.0824960704,3.72692844954,3.70692844954,0.02
 02/12  04:00:00,69.0934000199,2.30576986021,4.15924280498,29.0530351785,2.68041601173,16.0824960704,4.99041210315,4.97041210315,0.02
 02/12  05:00:00,73.893329923,2.46184272661,5.03872553148,32.8174094887,2.68041601173,16.0824960704,6.08732926661,4.98431770588,1.10301156073
 02/12  06:00:00,74.7564633426,2.30576986021,3.90380964402,34.9715316622,2.68041601173,16.0824960704,6.36194294633,6.34194294633,0.02
 02/12  07:00:00,79.691710573,2.46184272661,4.73218535124,38.922330319,2.68041601173,16.0824960704,7.18594851317,6.08292511612,1.10302339705
 02/12  08:00:00,70.1714093778,2.30576986021,3.6658776739,38.0264096675,2.68041601173,16.0824960704,7.5892768422,7.5692768422,0.02
 02/12  09:00:00,54.2958185124,2.46184272661,4.52135547648,28.5412681331,2.68041601173,16.0824960704,7.5761842578,6.47316999812,1.10301425968
 02/12  10:00:00,44.5943593351,2.30576986021,3.67218596205,19.8450513367,2.68041601173,16.0824960704,6.91556171767,6.89556171767,0.02
 02/12  11:00:00,38.5735517606,2.12754834762,3.74337335588,13.9312778809,2.68041601173,16.0824960704,4.84297608137,4.82297608137,0.02
 02/12  12:00:00,32.0721829011,1.46142449261,1.40323849855,10.4361677337,2.68041601173,16.0824960704,4.88030511916,3.77723059276,1.10307452641
 02/12  13:00:00,25.7673013469,0.747323730957,0.0,6.24862543972,2.68041601173,16.0824960704,1.68313404725,1.66313404725,0.02
 02/12  14:00:00,25.9562635867,0.934154663696,0.0886842102053,6.16207253657,2.68041601173,16.0824960704,1.32959448835,0.226488208484,1.10310627986
 02/12  15:00:00,23.3177799357,0.747323730957,0.33906634972,3.46003767888,2.68041601173,16.0824960704,1.10310661664,0.0,1.10310661664
 02/12  16:00:00,23.5059396594,0.934154663696,0.858112314299,2.94232050519,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,22.7098362941,0.747323730957,0.901622883369,2.28953750353,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,24.0797738712,0.934154663696,1.23936753527,3.13489949605,2.68041601173,16.0824960704,1.10295865807,0.0,1.10295865807
 02/12  19:00:00,36.8160146728,0.747323730957,0.826477739985,4.13419435899,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,42.4450690572,0.934154663696,0.855347526193,7.0802146911,2.68041601173,16.0824960704,1.10295862724,0.0,1.10295862724
 02/12  21:00:00,46.093251926,1.27459355987,1.75027838346,9.49302780643,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,50.8314522734,1.63718110225,1.99629533513,13.6226236598,2.68041601173,16.0824960704,1.10314786838,0.0,1.10314786838
 02/12  23:00:00,52.5676206784,1.62610677915,2.09290421781,15.2732575052,2.68041601173,16.0824960704,0.245435586606,0.225435586606,0.02
 02/12  24:00:00,54.8676274191,1.63718110225,1.58199079038,18.0731033503,2.68041601173,16.0824960704,0.578695939528,0.558695939528,0.02
 02/13  01:00:00,60.6749782331,1.62610677915,1.94270825456,18.1699789997,2.68041601173,21.4433280938,2.44048864729,1.33742514215,1.10306350514
 02/13  02:00:00,63.5448878147,1.63718110225,1.51542154888,21.4561009639,2.68041601173,21.4433280938,1.99176815804,1.97176815804,0.02
 02/13  03:00:00,68.4733635763,2.12754834762,3.22777991207,24.1818511169,2.68041601173,21.4433280938,3.45276135494,2.34970122062,1.10306013432
 02/13  04:00:00,73.8416361513,2.26398306284,3.0831872809,29.5582816079,2.68041601173,21.4433280938,3.14889308444,3.12889308444,0.02
 02/13  05:00:00,76.749466384,2.46184272661,3.91557444969,31.4358650081,2.68041601173,21.4433280938,4.38705176721,3.28398766424,1.10306410296
 02/13  06:00:00,81.1839975792,2.30576986021,3.08611270669,34.1755148009,5.36083202345,21.4433280938,3.96419749313,3.94419749313,0.02
 02/13  07:00:00,264.400352874,3.17840839121,6.93978287775,212.665561393,5.36083202345,21.4433280938,1.47804431953,0.374923003335,1.10312131619
 02/13  08:00:00,223.912129703,3.17840839121,0.0,167.026328849,16.0824960704,32.6817896323,69.6390367943,68.5353979012,1.10363889309
 02/13  09:00:00,223.760543528,3.17840839121,0.0,101.922894444,48.2474882111,70.4033123869,60.5212048388,58.332659926,2.18854491281
 02/13  10:00:00,188.993398334,3.17840839121,0.0,75.5043206788,48.2474882111,62.0547409583,46.4463593062,45.341762968,1.10459633823
 02/13  11:00:00,170.844302791,3.17840839121,0.0,59.2818185425,48.2474882111,60.1281475517,36.7607479044,34.5715501777,2.18919772673
 02/13  12:00:00,162.966195201,3.17840839121,0.0,49.4771175466,48.2474882111,62.0547409583,26.6194420424,23.3449660224,3.27447601995
 02/13  13:00:00,161.829533052,3.17840839121,0.0,48.8848039041,48.2474882111,61.5103924513,14.9405845276,12.7501900657,2.19039446193
 02/13  14:00:00,148.744069317,3.17840839121,0.0,33.6494971566,48.2474882111,63.6602354638,9.49291800949,6.21699219604,3.27592581345
 02/13  15:00:00,137.396605183,3.17840839121,0.40528607627,25.428834859,48.2474882111,60.1281475517,2.92171214288,0.732785374275,2.1889267686
 02/13  16:00:00,132.605550139,3.17840839121,0.858547117275,20.1845187738,48.2474882111,60.1281475517,2.1884719546,0.0,2.1884719546
 02/13  17:00:00,137.973785291,3.17840839121,0.781310138265,22.7401007945,48.2474882111,63.0180376616,2.18969316659,0.0,2.18969316659
 02/13  18:00:00,136.825628034,3.17840839121,0.49869209634,32.819475232,37.5258241642,62.7947880557,1.3052094349,0.201254806964,1.10395462793
 02/13  19:00:00,124.872686957,3.17840839121,0.164113576672,46.362719157,26.8041601173,36.0181789539,4.83650678814,2.64898788629,2.18751890185
 02/13  20:00:00,128.300624444,3.17840839121,0.0,50.0562280966,26.8041601173,33.4493877451,5.52065046108,5.50065046108,0.02
 02/13  21:00:00,124.819341584,3.17840839121,0.0,62.6574413066,16.0824960704,28.0885557216,10.4745134557,9.37100261229,1.1035108434
 02/13  22:00:00,127.017744392,3.17840839121,0.0,66.1402397194,16.0824960704,26.8041601173,12.1271167655,11.0237899346,1.10332683092
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300141608,0.0,1.10300141608
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299984236,0.0,1.10299984236
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299779723,0.0,1.10299779723
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312977943,0.0,1.10312977943
 02/14  07:00:00,181.405555914,3.17840839121,10.3469844877,126.263562824,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,151.22382843,3.17840839121,0.0,94.3380275759,16.0824960704,32.6817896323,31.9061525473,30.8026408635,1.10351168374
 02/14  09:00:00,170.933294923,3.17840839121,0.0,49.0956458396,48.2474882111,70.4033123869,26.0788013775,23.890574455,2.18822692255
 02/14  10:00:00,143.435736209,3.17840839121,0.0,29.9466585544,48.2474882111,62.0547409583,11.3351249989,9.14602758583,2.1890974131
 02/14  11:00:00,133.290859464,3.17840839121,0.728891952793,20.9994832631,48.2474882111,60.1281475517,2.29814753888,0.109035037694,2.18911250118
 02/14  12:00:00,133.466669033,3.18007899446,3.21458611082,16.7613346646,48.2474882111,62.0547409583,2.1896970408,0.0,2.1896970408
 02/14  13:00:00,137.130628941,3.19883393096,5.11858709373,19.04688716,48.2474882111,61.5103924513,3.27571134275,0.0,3.27571134275
 02/14  14:00:00,132.914720104,3.23182541413,6.8477172613,10.9190136593,48.2474882111,63.6602354638,3.27566923397,0.0,3.27566923397
 02/14  15:00:00,126.341185825,3.21739632292,8.22671716013,6.51299648553,48.2474882111,60.1281475517,2.18860160343,0.0,2.18860160343
 02/14  16:00:00,124.816496644,3.19116962001,9.3868798746,3.85437129202,48.2474882111,60.1281475517,1.10432009971,0.0,1.10432009971
 02/14  17:00:00,127.921978956,3.18865748329,9.77426182611,3.68509368032,48.2474882111,63.0180376616,2.18924717924,0.0,2.18924717924
 02/14  18:00:00,119.630508091,3.27266711651,9.20745939667,6.82132926361,37.5258241642,62.7947880557,2.18841317193,0.0,2.18841317193
 02/14  19:00:00,101.199096449,3.17840839121,6.56609553459,16.2871466913,26.8041601173,36.0181789539,1.10367322562,0.0,1.10367322562
 02/14  20:00:00,105.469235232,3.17840839121,4.34051754465,22.8843213392,26.8041601173,33.4493877451,1.10346291192,0.0,1.10346291192
 02/14  21:00:00,99.1632782,3.17840839121,3.26211845945,33.7392594632,16.0824960704,28.0885557216,1.1035051415,0.0,1.1035051415
 02/14  22:00:00,102.845842382,3.17840839121,2.37080814122,39.5975295675,16.0824960704,26.8041601173,1.10313947902,0.0,1.10313947902
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299923398,0.0,1.10299923398
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299674244,0.0,1.10299674244
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300112156,0.0,1.10300112156
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,145.449895564,3.17840839121,12.0021899323,88.6526970287,5.36083202345,21.4433280938,1.10316983377,0.0,1.10316983377
 02/15  08:00:00,124.908562951,3.17840839121,0.0,68.022762096,16.0824960704,32.6817896323,11.6800965346,10.5764361203,1.1036604143
 02/15  09:00:00,157.839457048,3.17840839121,0.0,36.0018079644,48.2474882111,70.4033123869,7.5060431101,5.31722618191,2.18881692819
 02/15  10:00:00,141.089850913,3.17840839121,1.26043444194,26.3403388164,48.2474882111,62.0547409583,2.47844377505,0.289477197612,2.18896657744
 02/15  11:00:00,132.705710099,3.17840839121,3.65261190124,17.4906139495,48.2474882111,60.1281475517,2.18898875814,0.0,2.18898875814
 02/15  12:00:00,131.870269143,3.17840839121,6.05635273989,12.3248387482,48.2474882111,62.0547409583,2.18969553026,0.0,2.18969553026
 02/15  13:00:00,133.922726166,3.17840839121,8.19624032404,12.7817566941,48.2474882111,61.5103924513,3.27602727139,0.0,3.27602727139
 02/15  14:00:00,131.983583908,3.185366339,10.5575135988,6.32454020119,48.2474882111,63.6602354638,2.19045050365,0.0,2.19045050365
 02/15  15:00:00,127.820912266,3.17840839121,12.6586037101,3.5998243073,48.2474882111,60.1281475517,2.18900268285,0.0,2.18900268285
 02/15  16:00:00,127.078575538,3.17840839121,13.355770138,2.16032115229,48.2474882111,60.1281475517,2.18855346894,0.0,2.18855346894
 02/15  17:00:00,129.836499487,3.20719494203,13.6972680782,1.65807050026,48.2474882111,63.0180376616,2.18934786573,0.0,2.18934786573
 02/15  18:00:00,122.093838596,3.29377003928,13.815390057,4.6556261853,37.5258241642,62.7947880557,2.18783241177,0.0,2.18783241177
 02/15  19:00:00,101.249514855,3.17840839121,11.6213081444,11.2823524878,26.8041601173,36.0181789539,1.10365107463,0.0,1.10365107463
 02/15  20:00:00,103.565353513,3.17840839121,10.1115446877,15.2094124775,26.8041601173,33.4493877451,1.10339207904,0.0,1.10339207904
 02/15  21:00:00,94.2868781844,3.17840839121,9.40373278916,22.721245118,16.0824960704,28.0885557216,1.10355908324,0.0,1.10355908324
 02/15  22:00:00,95.891041758,3.17840839121,8.73711918948,26.2764178956,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288969506,0.0,1.10288969506
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300101959,0.0,1.10300101959
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030007962,0.0,1.1030007962
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306719551,0.0,1.10306719551
 02/16  07:00:00,108.45171711,3.17840839121,14.3532156009,49.3034929067,5.36083202345,21.4433280938,1.10309314334,0.0,1.10309314334
 02/16  08:00:00,103.858063733,3.17840839121,5.39944035319,41.5728225253,16.0824960704,32.6817896323,1.10362092498,0.0,1.10362092498
 02/16  09:00:00,148.023190881,3.19610795791,6.89905861607,19.2687836153,48.2474882111,70.4033123869,1.10439311458,0.0,1.10439311458
 02/16  10:00:00,134.593761222,3.17840839121,8.71973699976,12.3849465671,48.2474882111,62.0547409583,2.18897553648,0.0,2.18897553648
 02/16  11:00:00,131.545719675,3.17840839121,11.7282128264,8.25502260043,48.2474882111,60.1281475517,2.1888318774,0.0,2.1888318774
 02/16  12:00:00,131.510508842,3.17840839121,13.7576094243,4.26382176298,48.2474882111,62.0547409583,3.27424959991,0.0,3.27424959991
 02/16  13:00:00,132.255591664,3.1985586003,15.4457607138,3.8449515935,48.2474882111,61.5103924513,2.19083102719,0.0,2.19083102719
 02/16  14:00:00,133.360004232,3.22433569662,17.2396983621,0.979806404599,48.2474882111,63.6602354638,3.27571765864,0.0,3.27571765864
 02/16  15:00:00,130.500607015,3.17840839121,18.643791788,0.294330979164,48.2474882111,60.1281475517,2.188689447,0.0,2.188689447
 02/16  16:00:00,131.210138819,3.17840839121,19.6380337459,0.00962082476998,48.2474882111,60.1281475517,1.10421570765,0.0,1.10421570765
 02/16  17:00:00,135.09103878,3.2472642415,20.5678025596,0.00200601179117,48.2474882111,63.0180376616,3.27388105737,0.0,3.27388105737
 02/16  18:00:00,124.746640363,3.33402312132,19.9915767189,1.09198820882,37.5258241642,62.7947880557,1.10393818153,0.0,1.10393818153
 02/16  19:00:00,101.037244401,3.17840839121,17.4045640265,5.28682615118,26.8041601173,36.0181789539,1.10374404825,0.0,1.10374404825
 02/16  20:00:00,101.355307465,3.17840839121,16.2282526781,6.88265843873,26.8041601173,33.4493877451,1.10348170983,0.0,1.10348170983
 02/16  21:00:00,88.1679572092,3.17840839121,14.9950885544,11.0109683775,16.0824960704,28.0885557216,1.10349134435,0.0,1.10349134435
 02/16  22:00:00,89.0008949654,3.17840839121,14.3214790707,13.8019112217,16.0824960704,26.8041601173,1.10312977379,0.0,1.10312977379
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299908135,0.0,1.10299908135
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299653887,0.0,1.10299653887
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300077368,0.0,1.10300077368
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031421337,0.0,1.1031421337
 02/17  07:00:00,92.4727581837,3.17840839121,17.6696130576,30.0081365235,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,95.214061079,3.17840839121,10.6297603475,27.6984998769,16.0824960704,32.6817896323,1.10363349694,0.0,1.10363349694
 02/17  09:00:00,145.603908276,3.22808016016,11.9053825737,11.8112048498,48.2474882111,70.4033123869,2.18856712943,0.0,2.18856712943
 02/17  10:00:00,135.18242355,3.17840839121,12.5443829176,9.14896297725,48.2474882111,62.0547409583,2.1889244033,0.0,2.1889244033
 02/17  11:00:00,132.651419304,3.17840839121,13.2076532801,7.8812817755,48.2474882111,60.1281475517,2.18922276445,0.0,2.18922276445
 02/17  12:00:00,133.643984128,3.17840839121,13.9280115276,6.22689494604,48.2474882111,62.0547409583,2.18956008786,0.0,2.18956008786
 02/17  13:00:00,135.766171009,3.20703504828,14.66644168,8.12637352444,48.2474882111,61.5103924513,3.27580330589,0.0,3.27580330589
 02/17  14:00:00,135.499070456,3.22436224985,14.9326363694,5.42590806738,48.2474882111,63.6602354638,2.19028809335,0.0,2.19028809335
 02/17  15:00:00,131.668018435,3.17840839121,15.1548764834,4.95065770307,48.2474882111,60.1281475517,2.18921441395,0.0,2.18921441395
 02/17  16:00:00,132.094238515,3.17840839121,16.0908993678,4.44085489882,48.2474882111,60.1281475517,2.18853918953,0.0,2.18853918953
 02/17  17:00:00,136.383533357,3.23197707207,17.5751207003,4.30246961831,48.2474882111,63.0180376616,2.18955678224,0.0,2.18955678224
 02/17  18:00:00,127.950608503,3.31849692727,18.4237672616,5.87929200009,37.5258241642,62.7947880557,2.18801488153,0.0,2.18801488153
 02/17  19:00:00,105.225887382,3.17840839121,16.820538334,10.0594948244,26.8041601173,36.0181789539,1.10373581004,0.0,1.10373581004
 02/17  20:00:00,106.285774693,3.17840839121,16.2680508157,11.7733275299,26.8041601173,33.4493877451,1.10346197342,0.0,1.10346197342
 02/17  21:00:00,94.5638024946,3.17840839121,15.2472525941,17.1546496231,16.0824960704,28.0885557216,1.10352613731,0.0,1.10352613731
 02/17  22:00:00,94.4277694148,3.17840839121,14.1514633297,19.3988014122,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030475116,0.0,1.1030475116
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299891533,0.0,1.10299891533
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299655699,0.0,1.10299655699
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300055291,0.0,1.10300055291
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,97.9598593766,3.17840839121,19.624516531,33.5403342431,5.36083202345,21.4433280938,1.10307616693,0.0,1.10307616693
 02/18  08:00:00,85.7389596468,3.17840839121,13.6936941917,31.9820077682,5.36083202345,26.5809105114,0.02,0.0,0.02
 02/18  09:00:00,97.3453389634,3.17840839121,14.1055719876,21.9492136405,26.8041601173,31.2995447326,1.10343111605,0.0,1.10343111605
 02/18  10:00:00,96.4682632347,3.17840839121,14.3561988443,18.5738187475,26.8041601173,33.5472370403,1.10370872522,0.0,1.10370872522
 02/18  11:00:00,93.2346307523,3.17840839121,14.4635074752,16.1961743375,26.8041601173,32.583940337,2.18721316354,0.0,2.18721316354
 02/18  12:00:00,94.3009949367,3.17840839121,14.5412649079,14.9370887814,26.8041601173,34.8316326447,1.10373598854,0.0,1.10373598854
 02/18  13:00:00,93.9007715824,3.17840839121,15.5304462894,14.8320796501,26.8041601173,33.5472370403,1.10359572961,0.0,1.10359572961
 02/18  14:00:00,91.9586995555,3.17840839121,16.3678869771,14.6213581444,26.8041601173,30.9784458315,1.10362430387,0.0,1.10362430387
 02/18  15:00:00,74.9422588972,3.17840839121,16.4975224853,25.8849366005,8.04124803518,21.3317032909,1.10344324392,0.0,1.10344324392
 02/18  16:00:00,77.0243557207,3.17840839121,17.5611734931,28.1877780206,8.04124803518,20.0473076865,1.10335053506,0.0,1.10335053506
 02/18  17:00:00,79.8973417778,3.17840839121,18.2498973539,30.0509413158,8.04124803518,20.3684065876,1.10338491669,0.0,1.10338491669
 02/18  18:00:00,77.6344263076,3.17840839121,17.6146450981,36.1434272355,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309468385,0.0,1.10309468385
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309367454,0.0,1.10309367454
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301426159,0.0,1.10301426159
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295746324,0.0,1.10295746324
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295673276,0.0,1.10295673276
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307102316,0.0,1.10307102316
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295678386,0.0,1.10295678386
