Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295709796,0.0,1.10295709796
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303681939,0.0,1.10303681939
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316989343,0.0,1.10316989343
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295662724,0.0,1.10295662724
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029539759,0.0,1.1029539759
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295695423,0.0,1.10295695423
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295705782,0.0,1.10295705782
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295529024,0.0,1.10295529024
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.275792725583,0.0,0.275792725583
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.846998336114,0.0,0.846998336114
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301544749,0.0,1.10301544749
 02/20  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299067666,0.0,1.10299067666
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300195891,0.0,1.10300195891
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311760643,0.0,1.10311760643
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308299339,0.0,1.10308299339
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295146924,0.0,1.10295146924
 02/20  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295703684,0.0,1.10295703684
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307514846,0.0,1.10307514846
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299585375,0.0,1.10299585375
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300003144,0.0,1.10300003144
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299903997,0.0,1.10299903997
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,127.900442308,3.17840839121,13.8880730994,69.217360606,5.36083202345,21.4433280938,1.10308445102,0.0,1.10308445102
 02/21  08:00:00,109.022330003,3.17840839121,0.0,52.1365291486,16.0824960704,32.6817896323,4.19288322817,3.08923373772,1.10364949044
 02/21  09:00:00,141.972780388,3.17840839121,2.7158376478,17.4192936567,48.2474882111,70.4033123869,2.2239090464,0.0353576474573,2.18855139894
 02/21  10:00:00,130.197976045,3.17840839121,7.35970817776,9.3491902127,48.2474882111,62.0547409583,1.1043172893,0.0,1.1043172893
 02/21  11:00:00,129.016356827,3.18772699228,11.5459063634,5.89864761461,48.2474882111,60.1281475517,2.18917024544,0.0,2.18917024544
 02/21  12:00:00,132.667533163,3.35744686449,15.2230504134,3.77636662182,48.2474882111,62.0547409583,3.27439275168,0.0,3.27439275168
 02/21  13:00:00,136.117880245,3.56253779657,19.3996336501,3.3893880418,48.2474882111,61.5103924513,2.19030989596,0.0,2.19030989596
 02/21  14:00:00,139.91912283,3.79556611148,23.4396989023,0.767694047248,48.2474882111,63.6602354638,3.27575513899,0.0,3.27575513899
 02/21  15:00:00,137.806054985,3.81942055973,25.6025585687,0.0,48.2474882111,60.1281475517,2.18871131171,0.0,2.18871131171
 02/21  16:00:00,136.887008004,3.61874340444,24.884188743,0.0,48.2474882111,60.1281475517,2.18856348297,0.0,2.18856348297
 02/21  17:00:00,138.187023331,3.46642476617,23.4466325984,0.0,48.2474882111,63.0180376616,2.18951876272,0.0,2.18951876272
 02/21  18:00:00,124.665555752,3.3596778235,20.9768256143,0.0,37.5258241642,62.7947880557,1.10387735425,0.0,1.10387735425
 02/21  19:00:00,93.8364997873,3.17840839121,17.0738334009,0.884145496547,26.8041601173,36.0181789539,1.10379031812,0.0,1.10379031812
 02/21  20:00:00,96.6801754177,3.17840839121,14.8626620271,3.57311704291,26.8041601173,33.4493877451,1.10357051259,0.0,1.10357051259
 02/21  21:00:00,82.8568693973,3.17840839121,13.4391938982,7.25577522169,16.0824960704,28.0885557216,1.10343801884,0.0,1.10343801884
 02/21  22:00:00,82.1196666674,3.17840839121,11.2304168407,10.0117451538,16.0824960704,26.8041601173,1.10316493634,0.0,1.10316493634
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029988579,0.0,1.1029988579
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299979682,0.0,1.10299979682
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299922909,0.0,1.10299922909
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311881092,0.0,1.10311881092
 02/22  07:00:00,87.5079737225,3.17840839121,15.5948561798,27.1181089401,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,85.6491434061,3.17840839121,5.77365570027,25.4570201846,16.0824960704,32.6817896323,1.10355582364,0.0,1.10355582364
 02/22  09:00:00,139.051521835,3.24072660278,7.10302349259,10.0485310479,48.2474882111,70.4033123869,2.18864641863,0.0,2.18864641863
 02/22  10:00:00,128.251488265,3.17840839121,8.18628951158,6.57612109884,48.2474882111,62.0547409583,2.18881191561,0.0,2.18881191561
 02/22  11:00:00,124.489359227,3.17840839121,9.47511793833,3.45175704064,48.2474882111,60.1281475517,2.18880919363,0.0,2.18880919363
 02/22  12:00:00,126.868484711,3.17986858453,12.343584084,1.03436277917,48.2474882111,62.0547409583,2.18969115681,0.0,2.18969115681
 02/22  13:00:00,129.566301717,3.24322713808,15.9240788394,0.632674982655,48.2474882111,61.5103924513,3.27556291807,0.0,3.27556291807
 02/22  14:00:00,133.409268224,3.27070020806,18.217931912,0.00447233530858,48.2474882111,63.6602354638,3.27540169158,0.0,3.27540169158
 02/22  15:00:00,130.342522788,3.18759205991,18.7684705349,0.00238433623017,48.2474882111,60.1281475517,1.10439121536,0.0,1.10439121536
 02/22  16:00:00,128.85071476,3.19061893761,16.8943815858,0.38163837926,48.2474882111,60.1281475517,2.18837056072,0.0,2.18837056072
 02/22  17:00:00,132.192455121,3.27182616138,16.5546036602,1.09205933254,48.2474882111,63.0180376616,2.18960700562,0.0,2.18960700562
 02/22  18:00:00,123.733505802,3.35438067173,16.7873496216,3.26272319484,37.5258241642,62.7947880557,2.18816020108,0.0,2.18816020108
 02/22  19:00:00,97.5835942602,3.17840839121,14.8808859566,6.82418741377,26.8041601173,36.0181789539,1.10374949536,0.0,1.10374949536
 02/22  20:00:00,101.194353351,3.17840839121,15.0736661697,7.87629083396,26.8041601173,33.4493877451,1.10347131981,0.0,1.10347131981
 02/22  21:00:00,89.2481605817,3.17840839121,15.0608420626,12.0254182418,16.0824960704,28.0885557216,1.10353425952,0.0,1.10353425952
 02/22  22:00:00,89.5350937296,3.17840839121,14.7937273129,13.8638617438,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305140829,0.0,1.10305140829
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029989421,0.0,1.1029989421
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299692176,0.0,1.10299692176
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299892576,0.0,1.10299892576
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,109.411930038,3.17840839121,15.540873544,49.0760478919,5.36083202345,21.4433280938,1.10307611008,0.0,1.10307611008
 02/23  08:00:00,93.8529429083,3.17840839121,0.0,39.4344753871,16.0824960704,32.6817896323,4.65083549565,3.54726717596,1.10356831969
 02/23  09:00:00,136.92581878,3.23289939946,1.22496883522,13.8087098533,48.2474882111,70.4033123869,1.4928159927,0.388458250837,1.10435774187
 02/23  10:00:00,124.942833316,3.17840839121,3.19612492732,8.25763073359,48.2474882111,62.0547409583,2.18893861201,0.0,2.18893861201
 02/23  11:00:00,123.176676418,3.17840839121,5.67196803072,5.94222413882,48.2474882111,60.1281475517,2.18895329373,0.0,2.18895329373
 02/23  12:00:00,125.788602749,3.2602186722,8.07321493827,4.14449987456,48.2474882111,62.0547409583,3.27438727848,0.0,3.27438727848
 02/23  13:00:00,126.648828081,3.33355598767,9.84291372008,3.70603761707,48.2474882111,61.5103924513,2.19089136293,0.0,2.19089136293
 02/23  14:00:00,128.265648544,3.44769592612,11.5253941188,1.37639472982,48.2474882111,63.6602354638,3.27539030819,0.0,3.27539030819
 02/23  15:00:00,123.686560786,3.27900141487,11.8356848074,0.187798706485,48.2474882111,60.1281475517,2.18870706248,0.0,2.18870706248
 02/23  16:00:00,125.315976069,3.31971424678,13.6121859657,0.0,48.2474882111,60.1281475517,1.10421788923,0.0,1.10421788923
 02/23  17:00:00,128.875147246,3.36280435076,14.2383769286,0.0,48.2474882111,63.0180376616,3.27385101061,0.0,3.27385101061
 02/23  18:00:00,117.185612091,3.40149217742,13.1570503839,0.298017215615,37.5258241642,62.7947880557,1.10392370444,0.0,1.10392370444
 02/23  19:00:00,89.0650314189,3.17840839121,10.0887562206,3.09775430845,26.8041601173,36.0181789539,1.10379714371,0.0,1.10379714371
 02/23  20:00:00,94.1573675711,3.17840839121,8.22046846003,7.69250276338,26.8041601173,33.4493877451,1.10346521927,0.0,1.10346521927
 02/23  21:00:00,82.8437690203,3.17840839121,5.43750110006,15.2443676429,16.0824960704,28.0885557216,1.10347057588,0.0,1.10347057588
 02/23  22:00:00,84.8918072797,3.17840839121,4.01099005227,20.0033125545,16.0824960704,26.8041601173,1.10311724948,0.0,1.10311724948
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299931715,0.0,1.10299931715
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299906965,0.0,1.10299906965
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299744205,0.0,1.10299744205
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312744631,0.0,1.10312744631
 02/24  07:00:00,120.897135113,3.17840839121,13.4607126297,62.6414138803,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,101.949733596,3.17840839121,0.0,47.5312660748,16.0824960704,32.6817896323,12.5204142796,11.4168207408,1.10359353886
 02/24  09:00:00,139.391715947,3.22795719938,1.21004585178,16.2944722038,48.2474882111,70.4033123869,3.28228748495,1.09370595253,2.18858153242
 02/24  10:00:00,126.47105456,3.17840839121,3.52872880281,9.45324810234,48.2474882111,62.0547409583,2.18905912057,0.0,2.18905912057
 02/24  11:00:00,124.251430482,3.18078519682,6.04200134889,6.64456807938,48.2474882111,60.1281475517,2.18905614349,0.0,2.18905614349
 02/24  12:00:00,127.617860022,3.30932582375,9.04696859049,4.95089634456,48.2474882111,62.0547409583,2.18972940378,0.0,2.18972940378
 02/24  13:00:00,130.712651035,3.52358443181,12.3153218919,5.10742395515,48.2474882111,61.5103924513,3.27601796084,0.0,3.27601796084
 02/24  14:00:00,132.793821132,3.7417367758,14.9710010136,2.16491957379,48.2474882111,63.6602354638,2.1904113038,0.0,2.1904113038
 02/24  15:00:00,128.303201334,3.6744896243,16.1083295105,0.136306341858,48.2474882111,60.1281475517,2.18895058952,0.0,2.18895058952
 02/24  16:00:00,128.153214737,3.59982673127,16.1693121485,0.0,48.2474882111,60.1281475517,2.18848090327,0.0,2.18848090327
 02/24  17:00:00,130.583692495,3.54465550672,15.7650710214,0.0,48.2474882111,63.0180376616,2.18923930664,0.0,2.18923930664
 02/24  18:00:00,118.44319927,3.43797883254,14.2042030185,0.47196510525,37.5258241642,62.7947880557,1.10392473064,0.0,1.10392473064
 02/24  19:00:00,88.8964682506,3.17840839121,10.2436288456,2.77431851525,26.8041601173,36.0181789539,2.18768740798,0.0,2.18768740798
 02/24  20:00:00,92.6058790054,3.17840839121,7.75985452046,6.60162813725,26.8041601173,33.4493877451,1.1034317621,0.0,1.1034317621
 02/24  21:00:00,81.8363033287,3.17840839121,5.27614630052,14.3982567508,16.0824960704,28.0885557216,1.10349911873,0.0,1.10349911873
 02/24  22:00:00,83.8513540613,3.17840839121,3.11247593565,19.8613734527,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299920152,0.0,1.10299920152
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299880426,0.0,1.10299880426
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299713395,0.0,1.10299713395
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311288839,0.0,1.10311288839
 02/25  07:00:00,126.309297476,3.17840839121,13.1306617488,68.3836271249,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,92.4847046666,3.17840839121,0.0,54.8887803131,5.36083202345,26.5809105114,19.3070855095,18.2039042082,1.10318130125
 02/25  09:00:00,91.9141065513,3.17840839121,0.435364808848,30.1881884072,26.8041601173,31.2995447326,4.9369322025,3.83348847553,1.10344372697
 02/25  10:00:00,86.2725215727,3.17840839121,3.76626397414,18.9680119556,26.8041601173,33.5472370403,1.10369273997,0.0,1.10369273997
 02/25  11:00:00,84.7227981141,3.17840839121,8.06468515291,14.0831640216,26.8041601173,32.583940337,1.10358320904,0.0,1.10358320904
 02/25  12:00:00,87.8098901282,3.20856722003,12.3576831173,10.5994069347,26.8041601173,34.8316326447,1.37849332257,0.0,1.37849332257
 02/25  13:00:00,87.2676229955,3.31635205756,15.6491614066,7.94227227968,26.8041601173,33.5472370403,1.91258403224,0.0,1.91258403224
 02/25  14:00:00,83.518113344,3.31833803155,17.4942811185,4.91444815104,26.8041601173,30.9784458315,1.10356254275,0.0,1.10356254275
 02/25  15:00:00,57.8866327717,3.19858046052,18.7851975793,6.52146331175,8.04124803518,21.3317032909,1.10345758992,0.0,1.10345758992
 02/25  16:00:00,56.6823709016,3.17840839121,18.7557824555,6.6511842391,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,57.3807683862,3.17840839121,17.544061325,8.24020395313,8.04124803518,20.3684065876,1.10336923038,0.0,1.10336923038
 02/25  18:00:00,54.6062354206,3.17840839121,15.5988895346,15.130991912,2.68041601173,18.0090894769,1.10309472511,0.0,1.10309472511
 02/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309034494,0.0,1.10309034494
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313620654,0.0,1.10313620654
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299878922,0.0,1.10299878922
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295202469,0.0,1.10295202469
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295563494,0.0,1.10295563494
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309107886,0.0,1.10309107886
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298976621,0.0,1.10298976621
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299312376,0.0,1.10299312376
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,20.1408646849,0.175756609639,1.19375589905,0.0,2.68041601173,16.0824960704,1.10303874576,0.0,1.10303874576
 02/26  14:00:00,24.2456627264,0.703026438555,4.77128411167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,31.403418197,1.59092607964,11.0411399411,0.0,2.68041601173,16.0824960704,1.10309895992,0.0,1.10309895992
 02/26  16:00:00,22.2452431237,0.439391524097,3.03449942341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,20.4529865806,0.186830932739,1.49480347169,0.0,2.68041601173,16.0824960704,1.10278738695,0.0,1.10278738695
 02/26  18:00:00,22.0278305146,0.373661865478,2.88281647291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029554677,0.0,1.1029554677
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308067995,0.0,1.10308067995
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295530926,0.0,1.10295530926
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299517895,0.0,1.10299517895
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299822979,0.0,1.10299822979
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,101.714292419,3.17840839121,14.4193007882,42.4999830281,5.36083202345,21.4433280938,1.10313579113,0.0,1.10313579113
 02/27  08:00:00,91.2491764015,3.17840839121,3.5266418137,33.3040670665,16.0824960704,32.6817896323,1.10358689712,0.0,1.10358689712
 02/27  09:00:00,136.633647816,3.19251799689,5.37845105635,9.40343807085,48.2474882111,70.4033123869,2.18869060009,0.0,2.18869060009
 02/27  10:00:00,126.396066263,3.17840839121,7.42759853194,5.47939007618,48.2474882111,62.0547409583,2.1887078565,0.0,2.1887078565
 02/27  11:00:00,125.077055279,3.18683354835,9.95706276009,3.54908311406,48.2474882111,60.1281475517,1.10435444874,0.0,1.10435444874
 02/27  12:00:00,129.381948708,3.3261441526,13.7334875908,2.01164770097,48.2474882111,62.0547409583,3.2744811708,0.0,3.2744811708
 02/27  13:00:00,132.68591449,3.4893358002,17.9449264794,1.48533145339,48.2474882111,61.5103924513,2.19033390773,0.0,2.19033390773
 02/27  14:00:00,136.677486456,3.56486457498,21.1367260943,0.0597320173534,48.2474882111,63.6602354638,3.27575044999,0.0,3.27575044999
 02/27  15:00:00,133.707715043,3.42543178888,21.8982073971,0.0,48.2474882111,60.1281475517,2.18869280639,0.0,2.18869280639
 02/27  16:00:00,136.118286481,3.50596075895,24.2282498652,0.0,48.2474882111,60.1281475517,2.18852542806,0.0,2.18852542806
 02/27  17:00:00,139.941331869,3.57445465046,25.0929112521,0.0,48.2474882111,63.0180376616,2.1894501959,0.0,2.1894501959
 02/27  18:00:00,127.098539942,3.46679695907,23.302690669,0.0,37.5258241642,62.7947880557,1.10384525153,0.0,1.10384525153
 02/27  19:00:00,95.5676022368,3.17840839121,19.5378819378,0.15119940926,26.8041601173,36.0181789539,1.10375180719,0.0,1.10375180719
 02/27  20:00:00,96.4854850518,3.17840839121,17.4500562316,0.791032472483,26.8041601173,33.4493877451,1.10353570675,0.0,1.10353570675
 02/27  21:00:00,81.5983897061,3.17840839121,15.5995970572,3.83689237159,16.0824960704,28.0885557216,1.1035380013,0.0,1.1035380013
 02/27  22:00:00,80.8669230067,3.17840839121,13.0338809702,6.95553736356,16.0824960704,26.8041601173,1.10314260304,0.0,1.10314260304
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299612668,0.0,1.10299612668
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299749177,0.0,1.10299749177
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299799427,0.0,1.10299799427
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312511247,0.0,1.10312511247
 02/28  07:00:00,89.0016033799,3.17840839121,15.5147201017,28.6918746756,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,85.668191386,3.17840839121,6.58483291283,24.6648909519,16.0824960704,32.6817896323,1.10365222454,0.0,1.10365222454
 02/28  09:00:00,137.597798593,3.25253762759,8.32022613109,7.36579414205,48.2474882111,70.4033123869,2.18858088815,0.0,2.18858088815
 02/28  10:00:00,127.732731519,3.17840839121,11.449516464,2.79413739994,48.2474882111,62.0547409583,2.18889212995,0.0,2.18889212995
 02/28  11:00:00,129.117723356,3.18817396807,16.3495166846,1.19595684695,48.2474882111,60.1281475517,2.18914903056,0.0,2.18914903056
 02/28  12:00:00,133.76687688,3.26384605011,20.0983264988,0.0940350672963,48.2474882111,62.0547409583,2.18980126577,0.0,2.18980126577
 02/28  13:00:00,136.54260324,3.46941336688,23.2960213171,0.010847799981,48.2474882111,61.5103924513,3.27609246034,0.0,3.27609246034
 02/28  14:00:00,141.970096966,3.61012206669,26.4438111306,0.0,48.2474882111,63.6602354638,2.19044145381,0.0,2.19044145381
 02/28  15:00:00,138.634799145,3.46679811889,26.783925169,0.0,48.2474882111,60.1281475517,2.18896828111,0.0,2.18896828111
 02/28  16:00:00,138.288896457,3.58618341954,26.3186371807,0.0,48.2474882111,60.1281475517,2.18848734191,0.0,2.18848734191
 02/28  17:00:00,140.926323117,3.59904532324,26.0533118266,0.0,48.2474882111,63.0180376616,2.18922666696,0.0,2.18922666696
 02/28  18:00:00,128.293816279,3.47247313702,24.492290828,0.0,37.5258241642,62.7947880557,1.1039194434,0.0,1.1039194434
 02/28  19:00:00,96.8028359025,3.17840839121,20.9100116368,0.0143033758989,26.8041601173,36.0181789539,2.18765969616,0.0,2.18765969616
 02/28  20:00:00,97.9947357651,3.17840839121,19.2962409293,0.45409848812,26.8041601173,33.4493877451,1.10341900912,0.0,1.10341900912
 02/28  21:00:00,82.550656853,3.17840839121,18.4620576745,1.92669890115,16.0824960704,28.0885557216,1.10348253988,0.0,1.10348253988
 02/28  22:00:00,81.6752523443,3.17840839121,17.0916680462,3.7060796251,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299850056,0.0,1.10299850056
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299558152,0.0,1.10299558152
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299719653,0.0,1.10299719653
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313720914,0.0,1.10313720914
 03/01  07:00:00,85.6241891442,3.19550336548,15.688095905,25.1239896624,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,82.6755544294,3.17840839121,4.60594283207,23.651144076,16.0824960704,32.6817896323,1.10352980946,0.0,1.10352980946
 03/01  09:00:00,137.262436733,3.27306190523,6.12982327707,9.20031085834,48.2474882111,70.4033123869,2.18822309443,0.0,2.18822309443
 03/01  10:00:00,125.45329475,3.17840839121,6.09448598111,5.86973111416,48.2474882111,62.0547409583,2.18902394182,0.0,2.18902394182
 03/01  11:00:00,123.682080492,3.17840839121,6.69696300368,5.42263324042,48.2474882111,60.1281475517,2.18899364546,0.0,2.18899364546
 03/01  12:00:00,125.698597609,3.18380135229,7.64577092365,4.55835606955,48.2474882111,62.0547409583,2.18944897694,0.0,2.18944897694
 03/01  13:00:00,126.500563098,3.24337681059,8.40694435581,5.08392117471,48.2474882111,61.5103924513,3.2753315635,0.0,3.2753315635
 03/01  14:00:00,126.144723532,3.26473113654,9.09616619481,1.86766243161,48.2474882111,63.6602354638,3.27549808449,0.0,3.27549808449
 03/01  15:00:00,122.202038208,3.18666188191,9.55116703961,1.08013342988,48.2474882111,60.1281475517,1.10419077206,0.0,1.10419077206
 03/01  16:00:00,123.346613533,3.19361866007,10.3850627096,1.38385630606,48.2474882111,60.1281475517,2.18840625565,0.0,2.18840625565
 03/01  17:00:00,127.19749427,3.28089842536,11.2716529708,1.37097690741,48.2474882111,63.0180376616,2.18929877494,0.0,2.18929877494
 03/01  18:00:00,118.68201837,3.36816287662,11.5548989719,3.42990420733,37.5258241642,62.7947880557,2.18814418597,0.0,2.18814418597
 03/01  19:00:00,93.4105073655,3.17840839121,9.82973023211,7.70225624357,26.8041601173,36.0181789539,1.10373670311,0.0,1.10373670311
 03/01  20:00:00,98.2107837205,3.17840839121,9.02030841566,10.9460789572,26.8041601173,33.4493877451,1.10345777005,0.0,1.10345777005
 03/01  21:00:00,87.1639010204,3.17840839121,8.39304786211,16.6089528809,16.0824960704,28.0885557216,1.10351501251,0.0,1.10351501251
 03/01  22:00:00,88.1777629107,3.17840839121,8.48025340054,18.8200048373,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304424759,0.0,1.10304424759
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029937736,0.0,1.1029937736
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299741219,0.0,1.10299741219
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299656898,0.0,1.10299656898
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,99.7145976845,3.17840839121,16.3760009894,38.5435880925,5.36083202345,21.4433280938,1.10308444295,0.0,1.10308444295
 03/02  08:00:00,92.69970767,3.17840839121,5.18807212144,33.0931680272,16.0824960704,32.6817896323,1.10364735849,0.0,1.10364735849
 03/02  09:00:00,141.285447885,3.23782888181,6.77530739835,12.6130709128,48.2474882111,70.4033123869,1.10440490312,0.0,1.10440490312
 03/02  10:00:00,127.147961609,3.17840839121,8.46990079384,5.18898316061,48.2474882111,62.0547409583,2.18877141777,0.0,2.18877141777
 03/02  11:00:00,125.697239476,3.17840839121,10.6689000366,3.46585519167,48.2474882111,60.1281475517,2.18877079369,0.0,2.18877079369
 03/02  12:00:00,128.248611951,3.19937061834,12.8983088736,1.84026319602,48.2474882111,62.0547409583,2.18939610709,0.0,2.18939610709
 03/02  13:00:00,129.594620936,3.29944684339,14.8761161835,1.6527371524,48.2474882111,61.5103924513,3.27583430003,0.0,3.27583430003
 03/02  14:00:00,131.996939987,3.45748423655,16.3570853977,0.266206584236,48.2474882111,63.6602354638,3.27566748478,0.0,3.27566748478
 03/02  15:00:00,127.467715098,3.22860795835,15.855031283,0.0,48.2474882111,60.1281475517,2.18856497838,0.0,2.18856497838
 03/02  16:00:00,127.514441076,3.20668330492,15.9236819146,0.0,48.2474882111,60.1281475517,1.10428271977,0.0,1.10428271977
 03/02  17:00:00,130.158453763,3.295432583,15.5890552129,0.0,48.2474882111,63.0180376616,2.18912133324,0.0,2.18912133324
 03/02  18:00:00,118.574274583,3.38470698668,14.7630951855,0.0974200968264,37.5258241642,62.7947880557,2.18825719576,0.0,2.18825719576
 03/02  19:00:00,89.0391577494,3.17840839121,12.3561885403,3.27178165266,26.8041601173,36.0181789539,1.10372926467,0.0,1.10372926467
 03/02  20:00:00,95.7934808709,3.17840839121,10.810161383,6.73892314019,26.8041601173,33.4493877451,1.1033901922,0.0,1.1033901922
 03/02  21:00:00,83.7310523801,3.17840839121,9.1279391511,12.4412129517,16.0824960704,28.0885557216,1.10352467127,0.0,1.10352467127
 03/02  22:00:00,85.0406144775,3.17840839121,7.54212020599,16.6209895986,16.0824960704,26.8041601173,1.1031246617,0.0,1.1031246617
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029966478,0.0,1.1029966478
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102993795,0.0,1.102993795
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299702576,0.0,1.10299702576
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,109.378958517,3.17840839121,14.0781746828,50.5057752318,5.36083202345,21.4433280938,1.10308519124,0.0,1.10308519124
 03/03  08:00:00,91.5244661971,3.17840839121,1.10034817817,38.472983831,16.0824960704,32.6817896323,1.36985574857,0.26621132594,1.10364442263
 03/03  09:00:00,138.066366361,3.23795276581,4.52183175919,11.6473411439,48.2474882111,70.4033123869,2.18850623208,0.0,2.18850623208
 03/03  10:00:00,127.088485969,3.17840839121,7.21514972346,6.38425859096,48.2474882111,62.0547409583,1.10454398429,0.0,1.10454398429
 03/03  11:00:00,125.130943555,3.17840839121,9.52543864745,4.04302065938,48.2474882111,60.1281475517,2.18905007976,0.0,2.18905007976
 03/03  12:00:00,128.441117194,3.24441092778,12.5296099873,2.35642701522,48.2474882111,62.0547409583,3.27440760138,0.0,3.27440760138
 03/03  13:00:00,131.053533243,3.41373116234,15.8426739714,2.03080735261,48.2474882111,61.5103924513,2.19046153953,0.0,2.19046153953
 03/03  14:00:00,134.429789857,3.66949238042,18.3718592434,0.472274464109,48.2474882111,63.6602354638,3.27532434892,0.0,3.27532434892
 03/03  15:00:00,131.430116314,3.60501852226,19.4410219353,0.0,48.2474882111,60.1281475517,2.18864002107,0.0,2.18864002107
 03/03  16:00:00,132.282146138,3.55519035366,20.3428799271,0.0,48.2474882111,60.1281475517,1.10417516934,0.0,1.10417516934
 03/03  17:00:00,135.197776506,3.52306633376,20.4007442056,0.0,48.2474882111,63.0180376616,3.27397243154,0.0,3.27397243154
 03/03  18:00:00,123.179598567,3.44292599527,19.4076202576,0.0,37.5258241642,62.7947880557,1.10385484302,0.0,1.10385484302
 03/03  19:00:00,90.9694938604,3.17840839121,17.0572544158,0.501051888071,26.8041601173,36.0181789539,1.10372056587,0.0,1.10372056587
 03/03  20:00:00,95.6871661924,3.17840839121,15.5649845673,1.87778527739,26.8041601173,33.4493877451,1.10340302463,0.0,1.10340302463
 03/03  21:00:00,82.2889517538,3.17840839121,13.9634839744,6.16356750203,16.0824960704,28.0885557216,1.10351065761,0.0,1.10351065761
 03/03  22:00:00,82.5573118831,3.17840839121,12.3898687179,9.28993849227,16.0824960704,26.8041601173,1.10313625103,0.0,1.10313625103
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299588943,0.0,1.10299588943
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299542791,0.0,1.10299542791
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299671411,0.0,1.10299671411
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,93.0916341509,3.17840839121,16.0191890831,32.2774364653,5.36083202345,21.4433280938,1.1031542227,0.0,1.1031542227
 03/04  08:00:00,72.4920102568,3.17840839121,7.26656227562,30.096856961,5.36083202345,26.5809105114,1.10324183422,0.0,1.10324183422
 03/04  09:00:00,90.2963634301,3.17840839121,8.99767735625,20.0081327386,26.8041601173,31.2995447326,1.10339629822,0.0,1.10339629822
 03/04  10:00:00,88.3764137172,3.17840839121,10.4569401668,14.3812279075,26.8041601173,33.5472370403,1.10372491395,0.0,1.10372491395
 03/04  11:00:00,85.3896791419,3.17840839121,11.8466076228,10.9681225795,26.8041601173,32.583940337,1.10357044326,0.0,1.10357044326
 03/04  12:00:00,86.4545350261,3.17840839121,13.9366268265,7.69526695226,26.8041601173,34.8316326447,1.10372034825,0.0,1.10372034825
 03/04  13:00:00,86.6075934774,3.17840839121,17.0105598275,6.05878800698,26.8041601173,33.5472370403,1.10358947222,0.0,1.10358947222
 03/04  14:00:00,85.33875403,3.19549740395,21.0372161602,3.31499442296,26.8041601173,30.9784458315,1.103640253,0.0,1.103640253
 03/04  15:00:00,59.2270827757,3.18696397449,23.6726408545,2.98608652649,8.04124803518,21.3317032909,1.10344467021,0.0,1.10344467021
 03/04  16:00:00,59.9292453318,3.17845611881,24.5356142648,4.11817913239,8.04124803518,20.0473076865,1.10335126283,0.0,1.10335126283
 03/04  17:00:00,60.8858278328,3.17840839121,24.8961965404,4.39312818429,8.04124803518,20.3684065876,1.10337449019,0.0,1.10337449019
 03/04  18:00:00,54.4333392075,3.17840839121,24.2068473423,6.3501378913,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312792333,0.0,1.10312792333
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307497454,0.0,1.10307497454
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308454724,0.0,1.10308454724
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295559519,0.0,1.10295559519
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294983014,0.0,1.10294983014
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301725527,0.0,1.10301725527
 03/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295406354,0.0,1.10295406354
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295399666,0.0,1.10295399666
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304126008,0.0,1.10304126008
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317871987,0.0,1.10317871987
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295385453,0.0,1.10295385453
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298991974,0.0,1.10298991974
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295377385,0.0,1.10295377385
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029531347,0.0,1.1029531347
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299595381,0.0,1.10299595381
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299408735,0.0,1.10299408735
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313344795,0.0,1.10313344795
 03/06  07:00:00,122.627566257,3.17840839121,13.3244416754,64.5081159786,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,100.540767547,3.17840839121,0.0,48.589633359,16.0824960704,32.6817896323,17.1304521805,16.0269351159,1.10351706457
 03/06  09:00:00,142.040072554,3.18317826215,0.0,20.1976536001,48.2474882111,70.4033123869,9.92085367055,7.73225501161,2.18859865894
 03/06  10:00:00,125.006415134,3.17840839121,1.15976721262,10.357570267,48.2474882111,62.0547409583,2.58383783121,0.395012888311,2.1888249429
 03/06  11:00:00,122.499627244,3.17840839121,4.4099092232,6.52723377277,48.2474882111,60.1281475517,2.18909969434,0.0,2.18909969434
 03/06  12:00:00,125.086421612,3.20185403622,7.13833412559,4.43556418677,48.2474882111,62.0547409583,2.18971736883,0.0,2.18971736883
 03/06  13:00:00,127.548134991,3.33565894366,10.3079765017,4.1381787887,48.2474882111,61.5103924513,3.27589478092,0.0,3.27589478092
 03/06  14:00:00,130.862256311,3.57155311962,14.1726871688,1.20185225387,48.2474882111,63.6602354638,2.19027308426,0.0,2.19027308426
 03/06  15:00:00,128.019318074,3.53151933839,16.1037228789,0.0,48.2474882111,60.1281475517,2.18879715642,0.0,2.18879715642
 03/06  16:00:00,129.355113428,3.45078528975,17.5202522819,0.0,48.2474882111,60.1281475517,2.18852049551,0.0,2.18852049551
 03/06  17:00:00,132.400788883,3.40000682525,17.7268160905,0.0,48.2474882111,63.0180376616,2.18933321729,0.0,2.18933321729
 03/06  18:00:00,120.929506047,3.37402237893,17.1488178575,0.077613496567,37.5258241642,62.7947880557,1.10392414022,0.0,1.10392414022
 03/06  19:00:00,89.2046457626,3.17840839121,14.2393695802,1.55408862596,26.8041601173,36.0181789539,1.1038125104,0.0,1.1038125104
 03/06  20:00:00,94.4374085219,3.17840839121,12.5865921653,3.60642000896,26.8041601173,33.4493877451,1.10359547281,0.0,1.10359547281
 03/06  21:00:00,82.2099579551,3.17840839121,11.0206872587,9.02737041902,16.0824960704,28.0885557216,1.10345529215,0.0,1.10345529215
 03/06  22:00:00,82.9341682361,3.17840839121,9.04137993289,13.0152836302,16.0824960704,26.8041601173,1.10316727353,0.0,1.10316727353
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299459939,0.0,1.10299459939
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299477909,0.0,1.10299477909
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299536908,0.0,1.10299536908
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311061174,0.0,1.10311061174
 03/07  07:00:00,109.92427409,3.17840839121,14.2068879741,50.9223775136,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,89.4288899883,3.17840839121,0.0,37.4777558004,16.0824960704,32.6817896323,4.99420104804,3.89067233781,1.10352871023
 03/07  09:00:00,136.97367254,3.23343281472,1.03597570297,14.04502333,48.2474882111,70.4033123869,2.6492885663,0.46066318796,2.18862537834
 03/07  10:00:00,124.68494224,3.17840839121,2.863115627,8.33274895873,48.2474882111,62.0547409583,2.18862586089,0.0,2.18862586089
 03/07  11:00:00,122.438013116,3.17840839121,4.99275948659,5.88276938163,48.2474882111,60.1281475517,2.1891120982,0.0,2.1891120982
 03/07  12:00:00,124.379504812,3.17925586002,7.08730698045,3.80227270762,48.2474882111,62.0547409583,2.18972249048,0.0,2.18972249048
 03/07  13:00:00,125.387192732,3.23603024204,8.80493747249,3.5799042613,48.2474882111,61.5103924513,3.27589041333,0.0,3.27589041333
 03/07  14:00:00,126.867375918,3.25953408314,10.4477486178,1.24392944841,48.2474882111,63.6602354638,2.19026358877,0.0,2.19026358877
 03/07  15:00:00,123.745871701,3.21895620373,12.0483056109,0.0945340294836,48.2474882111,60.1281475517,2.18878528274,0.0,2.18878528274
 03/07  16:00:00,124.729128872,3.24980650567,13.095246509,0.0,48.2474882111,60.1281475517,2.18850373402,0.0,2.18850373402
 03/07  17:00:00,129.085700838,3.31651836307,14.4952165082,0.0,48.2474882111,63.0180376616,2.18931027788,0.0,2.18931027788
 03/07  18:00:00,118.793048531,3.39544341078,15.0220044464,0.0465483598804,37.5258241642,62.7947880557,1.10391253188,0.0,1.10391253188
 03/07  19:00:00,88.0394481077,3.17840839121,12.7712445813,1.85701596996,26.8041601173,36.0181789539,1.10379856173,0.0,1.10379856173
 03/07  20:00:00,94.3870896966,3.17840839121,11.4994008375,4.64329251151,26.8041601173,33.4493877451,1.10358409812,0.0,1.10358409812
 03/07  21:00:00,82.2018943261,3.17840839121,10.0716058259,9.96838822293,16.0824960704,28.0885557216,1.10344383116,0.0,1.10344383116
 03/07  22:00:00,83.0682838985,3.17840839121,9.19378655192,12.9969926737,16.0824960704,26.8041601173,1.10316159641,0.0,1.10316159641
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029919477,0.0,1.1029919477
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029951881,0.0,1.1029951881
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299343834,0.0,1.10299343834
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313184984,0.0,1.10313184984
 03/08  07:00:00,99.3843844209,3.17840839121,14.5799336929,40.0094421254,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,86.2211470107,3.17840839121,2.96239382535,31.3076189974,16.0824960704,32.6817896323,1.10351273834,0.0,1.10351273834
 03/08  09:00:00,136.389239277,3.24906278222,5.67620779119,8.80472801117,48.2474882111,70.4033123869,2.18857735897,0.0,2.18857735897
 03/08  10:00:00,128.489835528,3.17840839121,10.332926696,4.6678311774,48.2474882111,62.0547409583,2.18883788517,0.0,2.18883788517
 03/08  11:00:00,129.896171928,3.19638358669,15.7859349968,2.5297774874,48.2474882111,60.1281475517,2.18905183376,0.0,2.18905183376
 03/08  12:00:00,135.750221869,3.38601572957,20.911717374,1.14181950199,48.2474882111,62.0547409583,2.18965699786,0.0,2.18965699786
 03/08  13:00:00,138.612270711,3.61545321349,24.4437481295,0.786748611625,48.2474882111,61.5103924513,3.27577560028,0.0,3.27577560028
 03/08  14:00:00,142.255807516,3.8211954172,26.4964058977,0.0220424323156,48.2474882111,63.6602354638,2.19017968881,0.0,2.19017968881
 03/08  15:00:00,140.2388292,3.73866350283,28.1160898407,0.0,48.2474882111,60.1281475517,2.18893701699,0.0,2.18893701699
 03/08  16:00:00,140.721542899,3.70247578768,28.6349912542,0.0,48.2474882111,60.1281475517,2.1884165484,0.0,2.1884165484
 03/08  17:00:00,143.491853534,3.72593141352,28.4919561538,0.0,48.2474882111,63.0180376616,2.18951740776,0.0,2.18951740776
 03/08  18:00:00,130.642302122,3.52988893715,26.7833608706,0.0,37.5258241642,62.7947880557,1.10386901742,0.0,1.10386901742
 03/08  19:00:00,96.7736576827,3.17840839121,23.3620481058,0.000422020472293,26.8041601173,36.0181789539,1.10373719139,0.0,1.10373719139
 03/08  20:00:00,99.8342940622,3.17840839121,21.303340607,0.286557107507,26.8041601173,33.4493877451,1.10354448351,0.0,1.10354448351
 03/08  21:00:00,83.5330324374,3.17840839121,19.4198637132,1.95126844681,16.0824960704,28.0885557216,1.10353832364,0.0,1.10353832364
 03/08  22:00:00,83.1771023473,3.17840839121,18.1571960286,4.14240164576,16.0824960704,26.8041601173,1.10314036494,0.0,1.10314036494
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
