Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299312875,0.0,1.10299312875
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299452577,0.0,1.10299452577
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299397419,0.0,1.10299397419
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311269697,0.0,1.10311269697
 03/09  07:00:00,77.9837134681,3.20170641422,19.9374877821,13.2279190603,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,79.4035183198,3.17840839121,14.4113822544,13.0410018775,16.0824960704,32.6817896323,1.10361694967,0.0,1.10361694967
 03/09  09:00:00,141.922651701,3.2907562929,17.6428413874,2.32981332844,48.2474882111,70.4033123869,2.18845522104,0.0,2.18845522104
 03/09  10:00:00,134.17402736,3.18074412625,20.2754211166,0.407192853392,48.2474882111,62.0547409583,2.1889821871,0.0,2.1889821871
 03/09  11:00:00,135.032679315,3.21001296231,23.4385904956,0.0,48.2474882111,60.1281475517,2.18891869408,0.0,2.18891869408
 03/09  12:00:00,138.211366178,3.2698741578,24.6308227565,0.0,48.2474882111,62.0547409583,2.18951885726,0.0,2.18951885726
 03/09  13:00:00,138.555686364,3.32293209558,25.4664335118,0.0,48.2474882111,61.5103924513,3.27554720556,0.0,3.27554720556
 03/09  14:00:00,142.163792153,3.47692851707,26.7706998666,0.0,48.2474882111,63.6602354638,2.19037563963,0.0,2.19037563963
 03/09  15:00:00,138.383319878,3.41746450829,26.5817795132,0.0,48.2474882111,60.1281475517,2.18878323186,0.0,2.18878323186
 03/09  16:00:00,138.521794249,3.56334497161,26.574373421,0.0,48.2474882111,60.1281475517,2.18825819559,0.0,2.18825819559
 03/09  17:00:00,140.259169326,3.63674351816,25.3484598407,0.0,48.2474882111,63.0180376616,2.18934254211,0.0,2.18934254211
 03/09  18:00:00,126.054457179,3.49845094698,22.2269539178,0.0,37.5258241642,62.7947880557,1.10395668405,0.0,1.10395668405
 03/09  19:00:00,92.0907011392,3.17840839121,18.5269717267,0.15254185595,26.8041601173,36.0181789539,1.10366308866,0.0,1.10366308866
 03/09  20:00:00,95.2797803345,3.17840839121,16.1857860857,0.849597901094,26.8041601173,33.4493877451,1.10347386516,0.0,1.10347386516
 03/09  21:00:00,79.7866767728,3.17840839121,14.2699401545,3.35483634098,16.0824960704,28.0885557216,1.10347131324,0.0,1.10347131324
 03/09  22:00:00,79.6525777744,3.17840839121,12.6210505774,6.15402252404,16.0824960704,26.8041601173,1.10311315217,0.0,1.10311315217
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299456718,0.0,1.10299456718
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299344936,0.0,1.10299344936
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299331399,0.0,1.10299331399
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310779516,0.0,1.10310779516
 03/10  07:00:00,86.057353383,3.2017998508,15.3958937297,28.3103929244,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,78.9552543591,3.17840839121,4.1982839199,22.8058362513,16.0824960704,32.6817896323,1.10354050344,0.0,1.10354050344
 03/10  09:00:00,133.435865467,3.28180551399,6.02748983523,5.46732942553,48.2474882111,70.4033123869,2.18869738239,0.0,2.18869738239
 03/10  10:00:00,123.777213554,3.17868844751,7.36666851543,2.92118732769,48.2474882111,62.0547409583,2.1887799153,0.0,2.1887799153
 03/10  11:00:00,123.514553226,3.18150131919,10.1974502156,1.7515258339,48.2474882111,60.1281475517,2.18871280898,0.0,2.18871280898
 03/10  12:00:00,128.01212708,3.37913875479,13.4775511962,0.844767865277,48.2474882111,62.0547409583,2.18961798609,0.0,2.18961798609
 03/10  13:00:00,130.472111741,3.61922569667,16.2379221556,0.848643132152,48.2474882111,61.5103924513,2.19021291606,0.0,2.19021291606
 03/10  14:00:00,135.56489168,3.86580758658,19.7740067698,0.0089135545464,48.2474882111,63.6602354638,3.27545691361,0.0,3.27545691361
 03/10  15:00:00,133.92875655,3.79757429399,21.7471063995,0.0,48.2474882111,60.1281475517,2.1884682822,0.0,2.1884682822
 03/10  16:00:00,135.013106194,3.71739941079,22.9116309265,0.0,48.2474882111,60.1281475517,1.10419410531,0.0,1.10419410531
 03/10  17:00:00,138.321130329,3.61117480209,23.43598956,0.0,48.2474882111,63.0180376616,3.27364693215,0.0,3.27364693215
 03/10  18:00:00,126.577339642,3.4943537538,22.7539335744,0.0,37.5258241642,62.7947880557,1.10384284894,0.0,1.10384284894
 03/10  19:00:00,92.3543510218,3.17840839121,18.7636284301,0.179535035284,26.8041601173,36.0181789539,1.10367914423,0.0,1.10367914423
 03/10  20:00:00,96.8349822,3.17840839121,17.7526238456,0.837962006702,26.8041601173,33.4493877451,1.10345570238,0.0,1.10345570238
 03/10  21:00:00,81.2952087384,3.17840839121,16.2336344544,2.89967400669,16.0824960704,28.0885557216,1.10348369227,0.0,1.10348369227
 03/10  22:00:00,80.4081407209,3.17840839121,14.0965244217,5.43411162621,16.0824960704,26.8041601173,1.10312246804,0.0,1.10312246804
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299421236,0.0,1.10299421236
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299278252,0.0,1.10299278252
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029932376,0.0,1.1029932376
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,80.8046795284,3.19028791042,16.4487130655,22.0164116744,5.36083202345,21.4433280938,1.10312656239,0.0,1.10312656239
 03/11  08:00:00,62.5644288395,3.17840839121,6.37651953577,21.0593182836,5.36083202345,26.5809105114,1.1032569662,0.0,1.1032569662
 03/11  09:00:00,82.5835398774,3.17840839121,7.93029602233,13.3626905198,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/11  10:00:00,80.1423500707,3.17840839121,11.0904642279,5.51364019984,26.8041601173,33.5472370403,2.18721741532,0.0,2.18721741532
 03/11  11:00:00,80.7169786758,3.17840839121,14.8935769699,3.24845276627,26.8041601173,32.583940337,1.10361113031,0.0,1.10361113031
 03/11  12:00:00,85.9641629978,3.2064586195,19.0947421931,2.01872932907,26.8041601173,34.8316326447,1.10377925604,0.0,1.10377925604
 03/11  13:00:00,87.8763685621,3.39632297221,23.0314803982,1.08872793993,26.8041601173,33.5472370403,1.10362093988,0.0,1.10362093988
 03/11  14:00:00,87.3605096167,3.43247520666,25.8004218541,0.336566513039,26.8041601173,30.9784458315,1.1036299856,0.0,1.1036299856
 03/11  15:00:00,60.3019675434,3.34773886537,27.4385443944,0.134292863469,8.04124803518,21.3317032909,1.10343652979,0.0,1.10343652979
 03/11  16:00:00,60.1665430922,3.26375526033,27.5277018421,1.27809017404,8.04124803518,20.0473076865,1.10333382411,0.0,1.10333382411
 03/11  17:00:00,60.1898558906,3.17996770006,26.8466302749,1.74516319871,8.04124803518,20.3684065876,1.10335485809,0.0,1.10335485809
 03/11  18:00:00,52.4788369811,3.17840839121,25.3152902165,3.28719279065,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307814416,0.0,1.10307814416
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307190024,0.0,1.10307190024
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299547969,0.0,1.10299547969
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294770784,0.0,1.10294770784
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294602104,0.0,1.10294602104
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296011355,0.0,1.10296011355
 03/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295182826,0.0,1.10295182826
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302812743,0.0,1.10302812743
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314981935,0.0,1.10314981935
 03/12  14:00:00,20.1869904718,0.175756609639,1.23988168594,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,21.5116208268,0.351513219277,2.38875543137,0.0,2.68041601173,16.0824960704,1.10303528323,0.0,1.10303528323
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295074402,0.0,1.10295074402
 03/12  18:00:00,22.9330655878,0.560492798217,3.60122061344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295051259,0.0,1.10295051259
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029596062,0.0,1.1029596062
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294813592,0.0,1.10294813592
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299060582,0.0,1.10299060582
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311734844,0.0,1.10311734844
 03/13  06:00:00,99.4745319966,3.17840839121,14.5552796274,40.1242437666,5.36083202345,21.4433280938,1.10306540797,0.0,1.10306540797
 03/13  07:00:00,99.3574845284,3.17840839121,0.572253126967,34.4974305468,16.0824960704,32.6817896323,1.52041788183,0.416893453642,1.10352442819
 03/13  08:00:00,137.847803421,3.21118214258,2.24634042681,13.7310401598,48.2474882111,70.4033123869,1.11857336582,0.0143473233,1.10422604252
 03/13  09:00:00,125.472812795,3.17840839121,5.21510193958,6.76863320085,48.2474882111,62.0547409583,2.1889786835,0.0,2.1889786835
 03/13  10:00:00,123.559758503,3.18050806892,8.07332975318,3.92184482378,48.2474882111,60.1281475517,2.18886375917,0.0,2.18886375917
 03/13  11:00:00,127.183943673,3.18940880776,11.3086585964,2.37520700565,48.2474882111,62.0547409583,2.1896302669,0.0,2.1896302669
 03/13  12:00:00,130.928781227,3.3670838313,15.8094796375,1.98589700118,48.2474882111,61.5103924513,3.27564289207,0.0,3.27564289207
 03/13  13:00:00,137.213344898,3.68129121917,21.21596491,0.399925000168,48.2474882111,63.6602354638,2.19005491466,0.0,2.19005491466
 03/13  14:00:00,136.422115347,3.72615215269,24.3108494438,0.00103789366559,48.2474882111,60.1281475517,2.18891415523,0.0,2.18891415523
 03/13  15:00:00,138.826472768,3.74626455234,26.6961323588,0.0,48.2474882111,60.1281475517,2.18837839273,0.0,2.18837839273
 03/13  16:00:00,143.556214843,3.84345034575,28.4387985307,0.0,48.2474882111,63.0180376616,2.18902856318,0.0,2.18902856318
 03/13  17:00:00,132.740619675,3.92777413413,28.4837932266,0.0,37.5258241642,62.7947880557,1.10393558957,0.0,1.10393558957
 03/13  18:00:00,91.9044347198,3.33204239397,25.7416131606,0.0,26.8041601173,36.0181789539,2.18742278889,0.0,2.18742278889
 03/13  19:00:00,95.1045806949,3.17840839121,24.2303632425,0.0318211047864,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/13  20:00:00,86.104435377,3.17840839121,23.3837575562,0.558777543535,16.0824960704,28.0885557216,1.10354489325,0.0,1.10354489325
 03/13  21:00:00,84.0230184059,3.17840839121,21.8904632377,1.25505049525,16.0824960704,26.8041601173,1.10315975616,0.0,1.10315975616
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299015703,0.0,1.10299015703
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299255804,0.0,1.10299255804
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299015481,0.0,1.10299015481
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312413092,0.0,1.10312413092
 03/14  06:00:00,76.8983809383,3.22171547817,19.0658599919,12.9942052569,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,90.6781240842,3.17840839121,12.2982525357,14.0920706939,16.0824960704,32.6817896323,1.10348952391,0.0,1.10348952391
 03/14  08:00:00,138.992661496,3.29211084029,14.2700730539,2.77123690962,48.2474882111,70.4033123869,2.188480999,0.0,2.188480999
 03/14  09:00:00,130.360843855,3.17997987112,15.5543234915,1.31587122879,48.2474882111,62.0547409583,2.18897135566,0.0,2.18897135566
 03/14  10:00:00,130.127867785,3.18353295624,18.1727030234,0.387555948673,48.2474882111,60.1281475517,2.18887614143,0.0,2.18887614143
 03/14  11:00:00,135.450926953,3.28934706677,21.8509106224,0.0,48.2474882111,62.0547409583,2.18975748589,0.0,2.18975748589
 03/14  12:00:00,139.12705943,3.60840453447,25.752334139,0.0,48.2474882111,61.5103924513,3.04068386872,0.0,3.04068386872
 03/14  13:00:00,143.268589679,3.83533075162,27.5170951579,0.0,48.2474882111,63.6602354638,2.42479106785,0.0,2.42479106785
 03/14  14:00:00,137.63776998,3.59294198556,25.6607521373,0.0,48.2474882111,60.1281475517,2.18851817137,0.0,2.18851817137
 03/14  15:00:00,136.984401659,3.63742705499,24.962898747,0.0,48.2474882111,60.1281475517,2.18828144313,0.0,2.18828144313
 03/14  16:00:00,140.3487259,3.84214942693,25.2326105061,0.0,48.2474882111,63.0180376616,2.18909046654,0.0,2.18909046654
 03/14  17:00:00,128.473544557,3.72925091576,24.4152413271,0.0,37.5258241642,62.7947880557,1.10383898642,0.0,1.10383898642
 03/14  18:00:00,85.5983952065,3.18567927533,19.5819367659,0.0,26.8041601173,36.0181789539,1.10367133474,0.0,1.10367133474
 03/14  19:00:00,87.0450266966,3.17840839121,15.9826005485,0.220029800372,26.8041601173,33.4493877451,1.10344598356,0.0,1.10344598356
 03/14  20:00:00,76.9298318961,3.17840839121,13.1547217347,1.61320988411,16.0824960704,28.0885557216,1.10346945839,0.0,1.10346945839
 03/14  21:00:00,75.4165271303,3.17840839121,10.195779216,4.34324324143,16.0824960704,26.8041601173,1.10311409025,0.0,1.10311409025
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299215788,0.0,1.10299215788
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029907008,0.0,1.1029907008
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299175695,0.0,1.10299175695
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,88.220609556,3.21067314574,15.6450740636,27.7482621353,5.36083202345,21.4433280938,1.10308505446,0.0,1.10308505446
 03/15  07:00:00,93.9889602207,3.17840839121,2.46114835107,27.240011015,16.0824960704,32.6817896323,1.10352162859,0.0,1.10352162859
 03/15  08:00:00,136.120399507,3.27842312727,3.691371437,10.4913642505,48.2474882111,70.4033123869,2.18842271694,0.0,2.18842271694
 03/15  09:00:00,122.673487871,3.17840839121,4.63212051345,4.55228970245,48.2474882111,62.0547409583,1.10447223594,0.0,1.10447223594
 03/15  10:00:00,120.59679058,3.17840839121,6.05770361325,2.9766027187,48.2474882111,60.1281475517,2.18885886887,0.0,2.18885886887
 03/15  11:00:00,123.274887355,3.20414701336,7.86144947352,1.89862160426,48.2474882111,62.0547409583,2.18940065238,0.0,2.18940065238
 03/15  12:00:00,125.066916716,3.33435222959,10.2624203671,1.70382336302,48.2474882111,61.5103924513,3.27565155559,0.0,3.27565155559
 03/15  13:00:00,129.348122991,3.60447847645,13.2698950016,0.557585744145,48.2474882111,63.6602354638,3.27531697417,0.0,3.27531697417
 03/15  14:00:00,128.187118045,3.65143021089,16.1065704872,0.0450414900196,48.2474882111,60.1281475517,1.1042188725,0.0,1.1042188725
 03/15  15:00:00,130.363617116,3.6842669863,18.2952742723,0.0,48.2474882111,60.1281475517,2.18840603645,0.0,2.18840603645
 03/15  16:00:00,134.829656785,3.75371885135,19.8019719666,0.0,48.2474882111,63.0180376616,2.18950165497,0.0,2.18950165497
 03/15  17:00:00,123.770768745,3.68545005294,19.7562663779,0.0,37.5258241642,62.7947880557,2.18790111433,0.0,2.18790111433
 03/15  18:00:00,82.5524627304,3.19015323421,16.4344021764,0.097128154514,26.8041601173,36.0181789539,1.10365665257,0.0,1.10365665257
 03/15  19:00:00,84.5688647296,3.17840839121,15.6245398562,0.569261859038,26.8041601173,33.4493877451,1.10345647918,0.0,1.10345647918
 03/15  20:00:00,77.9947737628,3.17840839121,13.9154803857,1.91739309974,16.0824960704,28.0885557216,1.10352357279,0.0,1.10352357279
 03/15  21:00:00,76.8632042718,3.17840839121,10.9599162177,5.02578338115,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299366714,0.0,1.10299366714
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298927346,0.0,1.10298927346
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299157673,0.0,1.10299157673
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310396662,0.0,1.10310396662
 03/16  06:00:00,89.75408424,3.20124396034,15.7389806101,29.1972594583,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,94.7390182244,3.17840839121,2.85321552843,27.5980018414,16.0824960704,32.6817896323,1.10327360948,0.0,1.10327360948
 03/16  08:00:00,139.036205672,3.26991500665,3.80466190808,13.3023880648,48.2474882111,70.4033123869,2.1881263473,0.0,2.1881263473
 03/16  09:00:00,126.679257617,3.17840839121,3.95275825748,9.23742170497,48.2474882111,62.0547409583,2.18881840515,0.0,2.18881840515
 03/16  10:00:00,122.329273461,3.17840839121,5.27300941279,5.49377979996,48.2474882111,60.1281475517,2.18870783737,0.0,2.18870783737
 03/16  11:00:00,124.1005997,3.18511159741,7.11168360197,3.49313523692,48.2474882111,62.0547409583,2.18944179305,0.0,2.18944179305
 03/16  12:00:00,124.834578914,3.2482351012,8.54492920115,3.27509385536,48.2474882111,61.5103924513,3.27586252228,0.0,3.27586252228
 03/16  13:00:00,126.370840481,3.26921817443,9.34092147278,1.84453706499,48.2474882111,63.6602354638,2.1901781199,0.0,2.1901781199
 03/16  14:00:00,122.283640986,3.18752411565,9.38260074765,1.32944026538,48.2474882111,60.1281475517,2.18890275976,0.0,2.18890275976
 03/16  15:00:00,121.349025897,3.1962629476,9.19035148555,0.578335607317,48.2474882111,60.1281475517,2.18834524715,0.0,2.18834524715
 03/16  16:00:00,123.977310245,3.28899823888,9.15499194938,0.259354090187,48.2474882111,63.0180376616,2.18937604128,0.0,2.18937604128
 03/16  17:00:00,114.563430445,3.38032491077,9.33225997428,1.52179324609,37.5258241642,62.7947880557,1.10380290248,0.0,1.10380290248
 03/16  18:00:00,79.1122920819,3.17840839121,7.80520762277,5.29789690266,26.8041601173,36.0181789539,1.10375528481,0.0,1.10375528481
 03/16  19:00:00,83.7446367711,3.17840839121,7.11120974041,8.25836401636,26.8041601173,33.4493877451,1.10346891697,0.0,1.10346891697
 03/16  20:00:00,83.9052500119,3.17840839121,6.63229119056,15.111058544,16.0824960704,28.0885557216,1.10346055454,0.0,1.10346055454
 03/16  21:00:00,85.2525865078,3.17840839121,5.72710792171,18.6479739131,16.0824960704,26.8041601173,1.10298092974,0.0,1.10298092974
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299146766,0.0,1.10299146766
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10276834183,0.0,1.10276834183
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299087111,0.0,1.10299087111
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,99.6100486726,3.17840839121,14.6309852753,40.1840547947,5.36083202345,21.4433280938,1.1031575152,0.0,1.1031575152
 03/17  07:00:00,102.867688862,3.17840839121,3.11684740153,35.463040606,16.0824960704,32.6817896323,1.10361568322,0.0,1.10361568322
 03/17  08:00:00,142.788505105,3.23614666165,4.17843826486,16.7146794867,48.2474882111,70.4033123869,2.18855771194,0.0,2.18855771194
 03/17  09:00:00,128.299395932,3.17840839121,5.20868853181,9.60162974525,48.2474882111,62.0547409583,2.18857148126,0.0,2.18857148126
 03/17  10:00:00,123.565744053,3.17840839121,6.95718996775,5.04606983746,48.2474882111,60.1281475517,1.104515626,0.0,1.104515626
 03/17  11:00:00,125.629092704,3.17840839121,7.98963691814,4.15037813126,48.2474882111,62.0547409583,3.27429015024,0.0,3.27429015024
 03/17  12:00:00,126.429201766,3.22612667395,8.72093259134,4.71582174409,48.2474882111,61.5103924513,2.19062821964,0.0,2.19062821964
 03/17  13:00:00,126.486248297,3.25044390105,9.53917493101,1.78046569631,48.2474882111,63.6602354638,3.27534096345,0.0,3.27534096345
 03/17  14:00:00,122.978032826,3.18195836258,10.7154893841,0.696509222691,48.2474882111,60.1281475517,2.18842202828,0.0,2.18842202828
 03/17  15:00:00,124.641897307,3.25340036825,13.0044210815,0.0,48.2474882111,60.1281475517,1.10417943813,0.0,1.10417943813
 03/17  16:00:00,129.575085346,3.36232192886,14.93879745,0.0,48.2474882111,63.0180376616,2.18883261723,0.0,2.18883261723
 03/17  17:00:00,119.317111807,3.40137060497,15.4798395522,0.106849335993,37.5258241642,62.7947880557,2.18809846813,0.0,2.18809846813
 03/17  18:00:00,80.7968460924,3.17840839121,13.0820831542,1.70557538168,26.8041601173,36.0181789539,1.10369519143,0.0,1.10369519143
 03/17  19:00:00,82.4025310539,3.17840839121,11.0699425209,2.9575255187,26.8041601173,33.4493877451,1.10344189515,0.0,1.10344189515
 03/17  20:00:00,79.0730362656,3.17840839121,8.33745117288,8.5736848154,16.0824960704,28.0885557216,1.1034526949,0.0,1.1034526949
 03/17  21:00:00,82.1271806695,3.17840839121,6.01341408358,15.236261913,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303008644,0.0,1.10303008644
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029909233,0.0,1.1029909233
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298891467,0.0,1.10298891467
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311321419,0.0,1.10311321419
 03/18  06:00:00,120.456200242,3.17840839121,13.6235281929,62.0376634468,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,99.753150121,3.17840839121,0.0,54.7552257675,5.36083202345,26.5809105114,19.3183174788,18.2151431234,1.10317435541
 03/18  08:00:00,98.3174685359,3.17840839121,0.0,37.0269152007,26.8041601173,31.2995447326,17.1334725462,16.0300534184,1.10341912775
 03/18  09:00:00,91.4259891694,3.17840839121,0.0,27.8877435265,26.8041601173,33.5472370403,11.7566439798,10.6530056117,1.10363836812
 03/18  10:00:00,83.7834935326,3.17840839121,0.0187591925758,21.1897854004,26.8041601173,32.583940337,5.6594067465,4.5557814278,1.1036253187
 03/18  11:00:00,82.0430301936,3.17840839121,0.735656849424,16.4847320969,26.8041601173,34.8316326447,1.42445438132,0.320747018301,1.10370736302
 03/18  12:00:00,80.6637242976,3.17840839121,2.13397828937,14.9915003653,26.8041601173,33.5472370403,1.10365818036,0.0,1.10365818036
 03/18  13:00:00,79.7753409605,3.17840839121,3.64423534375,15.1616511826,26.8041601173,30.9784458315,2.18716717622,0.0,2.18716717622
 03/18  14:00:00,59.2373606653,3.17840839121,4.47787957553,22.1996812784,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/18  15:00:00,56.6361413798,3.17840839121,5.36429330072,19.996443872,8.04124803518,20.0473076865,1.10335033215,0.0,1.10335033215
 03/18  16:00:00,54.1490795708,3.17840839121,6.28821227834,16.2643641844,8.04124803518,20.3684065876,1.10338752177,0.0,1.10338752177
 03/18  17:00:00,48.9477985102,3.17840839121,6.19060855023,18.880835986,2.68041601173,18.0090894769,1.10307963155,0.0,1.10307963155
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313152231,0.0,1.10313152231
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316235233,0.0,1.10316235233
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298998102,0.0,1.10298998102
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294935032,0.0,1.10294935032
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294936362,0.0,1.10294936362
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294949347,0.0,1.10294949347
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298481426,0.0,1.10298481426
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303350336,0.0,1.10303350336
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313834906,0.0,1.10313834906
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298562085,0.0,1.10298562085
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294945483,0.0,1.10294945483
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295069234,0.0,1.10295069234
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294949297,0.0,1.10294949297
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296973118,0.0,1.10296973118
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298957182,0.0,1.10298957182
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312083732,0.0,1.10312083732
 03/20  06:00:00,136.021306056,3.17840839121,12.5518561274,78.6744413258,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,123.602134813,3.17840839121,0.0,61.7816672916,16.0824960704,32.6817896323,7.83218994473,6.72864919534,1.1035407494
 03/20  08:00:00,152.096953121,3.17840839121,0.0690155271219,30.1902885108,48.2474882111,70.4033123869,4.38499314038,2.19653027035,2.18846287003
 03/20  09:00:00,132.604161309,3.17840839121,1.71464341272,17.4004402421,48.2474882111,62.0547409583,2.18874363077,0.0,2.18874363077
 03/20  10:00:00,126.302472504,3.17840839121,4.95701395492,9.7829743008,48.2474882111,60.1281475517,2.18887374375,0.0,2.18887374375
 03/20  11:00:00,128.343818884,3.17840839121,8.76220706901,6.09253416049,48.2474882111,62.0547409583,2.18970149772,0.0,2.18970149772
 03/20  12:00:00,131.070747374,3.17840839121,12.6521382614,5.47387996533,48.2474882111,61.5103924513,2.19020193706,0.0,2.19020193706
 03/20  13:00:00,133.241529657,3.26829492492,15.4566305362,2.60044042709,48.2474882111,63.6602354638,3.27535758371,0.0,3.27535758371
 03/20  14:00:00,129.658000043,3.33417120633,17.0034357313,0.936317248782,48.2474882111,60.1281475517,2.18856454605,0.0,2.18856454605
 03/20  15:00:00,130.534450791,3.35485207189,18.7955228618,0.0,48.2474882111,60.1281475517,1.10410573953,0.0,1.10410573953
 03/20  16:00:00,134.227200348,3.3223088353,19.6309255458,0.0,48.2474882111,63.0180376616,2.18912263243,0.0,2.18912263243
 03/20  17:00:00,122.816934679,3.33002371704,19.1578586483,0.0,37.5258241642,62.7947880557,2.18818032083,0.0,2.18818032083
 03/20  18:00:00,83.6141326754,3.17840839121,17.0854188826,0.519526236393,26.8041601173,36.0181789539,1.10367306511,0.0,1.10367306511
 03/20  19:00:00,86.5694008163,3.17840839121,15.6150432538,2.57929454819,26.8041601173,33.4493877451,1.10341683144,0.0,1.10341683144
 03/20  20:00:00,83.2240691926,3.17840839121,13.7214903065,7.3406786088,16.0824960704,28.0885557216,1.10344330092,0.0,1.10344330092
 03/20  21:00:00,83.7094178718,3.17840839121,12.3742192053,10.4576939935,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307750698,0.0,1.10307750698
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029894831,0.0,1.1029894831
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298672832,0.0,1.10298672832
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298897583,0.0,1.10298897583
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,89.3830459557,3.17840839121,15.4512355742,29.136801779,5.36083202345,21.4433280938,1.10307014052,0.0,1.10307014052
 03/21  07:00:00,96.5121847353,3.17840839121,6.68629952079,28.0054176933,16.0824960704,32.6817896323,1.10358610744,0.0,1.10358610744
 03/21  08:00:00,143.074336907,3.22648670932,8.03032434238,13.158285163,48.2474882111,70.4033123869,1.10427929613,0.0,1.10427929613
 03/21  09:00:00,131.813300587,3.17840839121,8.16858550042,10.1556374322,48.2474882111,62.0547409583,2.18871032411,0.0,2.18871032411
 03/21  10:00:00,128.320949216,3.17840839121,8.74805012424,8.0104148432,48.2474882111,60.1281475517,2.18886509881,0.0,2.18886509881
 03/21  11:00:00,127.97080204,3.17840839121,9.62819259812,4.85353178718,48.2474882111,62.0547409583,2.18956314307,0.0,2.18956314307
 03/21  12:00:00,128.882884425,3.21252870212,11.0040134198,4.90002154616,48.2474882111,61.5103924513,3.27540964881,0.0,3.27540964881
 03/21  13:00:00,129.75644611,3.23246124043,11.8077708887,2.80005021193,48.2474882111,63.6602354638,2.1901932755,0.0,2.1901932755
 03/21  14:00:00,125.760962424,3.17840839121,11.7362624651,2.46221571102,48.2474882111,60.1281475517,2.1888937839,0.0,2.1888937839
 03/21  15:00:00,125.780924596,3.17840839121,11.9581813061,2.26025904201,48.2474882111,60.1281475517,2.18831018909,0.0,2.18831018909
 03/21  16:00:00,129.483275789,3.24472382836,12.2680447222,2.69654127172,48.2474882111,63.0180376616,2.18929217516,0.0,2.18929217516
 03/21  17:00:00,121.045098405,3.33067784014,12.4416540726,4.94371417848,37.5258241642,62.7947880557,1.10392174179,0.0,1.10392174179
 03/21  18:00:00,86.5350095548,3.17840839121,11.1481881529,9.37763384544,26.8041601173,36.0181789539,1.1037064581,0.0,1.1037064581
 03/21  19:00:00,91.561749605,3.17840839121,10.4274625258,12.7592240648,26.8041601173,33.4493877451,1.10342779192,0.0,1.10342779192
 03/21  20:00:00,91.1770630041,3.17840839121,9.19210319592,19.8230595308,16.0824960704,28.0885557216,1.1035159174,0.0,1.1035159174
 03/21  21:00:00,91.7065799858,3.17840839121,8.51979990976,22.3092754031,16.0824960704,26.8041601173,1.10310450845,0.0,1.10310450845
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298869272,0.0,1.10298869272
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298788634,0.0,1.10298788634
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298706347,0.0,1.10298706347
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,115.418413101,3.17840839121,14.997924973,55.6254795254,5.36083202345,21.4433280938,1.10310740657,0.0,1.10310740657
 03/22  07:00:00,108.399618095,3.17840839121,0.0141671560245,46.564983418,16.0824960704,32.6817896323,4.28394437846,3.18041116866,1.10353320981
 03/22  08:00:00,148.183488812,3.20652731227,0.3487308296,25.9689899776,48.2474882111,70.4033123869,3.65815299785,1.46975499277,2.18839800508
 03/22  09:00:00,136.104934272,3.17840839121,0.0918558946821,22.5240007229,48.2474882111,62.0547409583,2.79772402061,1.69328726328,1.10443675733
 03/22  10:00:00,131.382565365,3.17840839121,0.0,19.820081117,48.2474882111,60.1281475517,4.4434874313,2.25473545427,2.18875197702
 03/22  11:00:00,130.935392019,3.17840839121,0.0,17.4463143644,48.2474882111,62.0547409583,4.15239178278,1.96316045967,2.18923132311
 03/22  12:00:00,132.299724288,3.18845432918,0.0,19.3449492026,48.2474882111,61.5103924513,4.59703149961,1.32175345115,3.27527804846
 03/22  13:00:00,125.742327626,3.21459798879,0.074250284156,10.5373155843,48.2474882111,63.6602354638,3.95971705844,0.684575280857,3.27514177758
 03/22  14:00:00,120.67205451,3.17840839121,0.0927292149159,9.01684104673,48.2474882111,60.1281475517,1.91898466071,0.814717089498,1.10426757121
 03/22  15:00:00,119.958230233,3.17840839121,0.446800537407,7.94894544791,48.2474882111,60.1281475517,2.257626,0.0693662428977,2.1882597571
 03/22  16:00:00,123.672319474,3.22078905332,1.63353104289,7.54403341069,48.2474882111,63.0180376616,2.18904727499,0.0,2.18904727499
 03/22  17:00:00,116.443308954,3.30696068228,2.39340143656,10.4138945207,37.5258241642,62.7947880557,1.10393124887,0.0,1.10393124887
 03/22  18:00:00,85.6833300206,3.17840839121,1.18260511493,18.4915373492,26.8041601173,36.0181789539,1.10380170662,0.0,1.10380170662
 03/22  19:00:00,92.5014423377,3.17840839121,0.960688122534,23.1656912008,26.8041601173,33.4493877451,1.10356947462,0.0,1.10356947462
 03/22  20:00:00,93.4212297304,3.17840839121,0.613959787754,30.6453696653,16.0824960704,28.0885557216,1.10341958755,0.0,1.10341958755
 03/22  21:00:00,95.4590444093,3.17840839121,0.415433537975,34.1661061984,16.0824960704,26.8041601173,1.4681281817,0.364988060811,1.10314012089
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298808547,0.0,1.10298808547
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029875135,0.0,1.1029875135
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298616385,0.0,1.10298616385
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311915621,0.0,1.10311915621
 03/23  06:00:00,125.941810973,3.17840839121,13.2209414389,67.9258609318,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,115.573163659,3.17840839121,0.249305174583,53.5033909634,16.0824960704,32.6817896323,2.63754686442,1.53399207194,1.10355479248
 03/23  08:00:00,151.427889054,3.189899233,1.32407199456,28.2546771339,48.2474882111,70.4033123869,2.25606614403,0.067507383479,2.18855876056
 03/23  09:00:00,137.194854418,3.17840839121,3.1489756611,20.5568011026,48.2474882111,62.0547409583,2.18862794621,0.0,2.18862794621
 03/23  10:00:00,130.565462757,3.17840839121,5.58732130138,13.415657207,48.2474882111,60.1281475517,1.10452609467,0.0,1.10452609467
 03/23  11:00:00,128.335978436,3.17840839121,8.49691127346,6.34998950772,48.2474882111,62.0547409583,3.27391909098,0.0,3.27391909098
 03/23  12:00:00,130.126971062,3.19299476948,11.3512881211,5.81636741533,48.2474882111,61.5103924513,2.19052009652,0.0,2.19052009652
 03/23  13:00:00,130.393210969,3.22162261541,12.7131660594,2.54225852473,48.2474882111,63.6602354638,3.27528554744,0.0,3.27528554744
 03/23  14:00:00,125.927328454,3.17840839121,13.2026235536,1.1622206524,48.2474882111,60.1281475517,1.1041966735,0.0,1.1041966735
 03/23  15:00:00,126.65058876,3.17840839121,14.9206914162,0.167413095372,48.2474882111,60.1281475517,2.18832190412,0.0,2.18832190412
 03/23  16:00:00,131.206825584,3.25298258151,16.679877036,0.0,48.2474882111,63.0180376616,2.18933412246,0.0,2.18933412246
 03/23  17:00:00,121.194286193,3.35283961855,17.4978639614,0.0145302992478,37.5258241642,62.7947880557,2.18772716741,0.0,2.18772716741
 03/23  18:00:00,83.7755841765,3.17840839121,16.3419693647,1.42442725533,26.8041601173,36.0181789539,1.10369418917,0.0,1.10369418917
 03/23  19:00:00,86.0211890997,3.17840839121,14.880455436,2.76567064939,26.8041601173,33.4493877451,1.1033858135,0.0,1.1033858135
 03/23  20:00:00,83.6187678604,3.17840839121,13.6438386703,7.81302891277,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,85.5469484912,3.17840839121,13.036335571,11.6331082472,16.0824960704,26.8041601173,1.10331037784,0.0,1.10331037784
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298812594,0.0,1.10298812594
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029859427,0.0,1.1029859427
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298651569,0.0,1.10298651569
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310982904,0.0,1.10310982904
 03/24  06:00:00,94.1526843502,3.17840839121,16.4991543586,32.858521389,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,99.1738460276,3.17840839121,6.63529949452,30.7180790118,16.0824960704,32.6817896323,1.10351006514,0.0,1.10351006514
 03/24  08:00:00,139.7506794,3.23871859054,8.02514227208,9.82757784576,48.2474882111,70.4033123869,2.1884517241,0.0,2.1884517241
 03/24  09:00:00,127.833063716,3.17840839121,9.24325476235,5.10073129926,48.2474882111,62.0547409583,2.18886170878,0.0,2.18886170878
 03/24  10:00:00,125.990352467,3.17840839121,11.1627792976,3.26508892085,48.2474882111,60.1281475517,2.18869831697,0.0,2.18869831697
 03/24  11:00:00,128.180350447,3.17961333194,12.0631574826,2.62691036899,48.2474882111,62.0547409583,2.18947777513,0.0,2.18947777513
 03/24  12:00:00,127.72339568,3.23762364836,11.9494316738,2.77001960139,48.2474882111,61.5103924513,2.19032591766,0.0,2.19032591766
 03/24  13:00:00,129.825042564,3.31653922159,13.4952846955,1.09705487746,48.2474882111,63.6602354638,3.27526147032,0.0,3.27526147032
 03/24  14:00:00,126.06874861,3.20988400166,14.2330181496,0.241770602102,48.2474882111,60.1281475517,2.18842512901,0.0,2.18842512901
 03/24  15:00:00,126.580787702,3.22397898372,14.9727328613,0.0,48.2474882111,60.1281475517,1.1041642012,0.0,1.1041642012
 03/24  16:00:00,130.374619217,3.32459115305,15.7760620967,0.0,48.2474882111,63.0180376616,2.18875496373,0.0,2.18875496373
 03/24  17:00:00,119.806853397,3.4009170547,16.0768840283,0.0,37.5258241642,62.7947880557,2.18798748149,0.0,2.18798748149
 03/24  18:00:00,80.5381559115,3.17840839121,14.3209444121,0.208023942892,26.8041601173,36.0181789539,1.10363473918,0.0,1.10363473918
 03/24  19:00:00,82.7175480685,3.17840839121,13.0366824112,1.30580264296,26.8041601173,33.4493877451,1.10335844228,0.0,1.10335844228
 03/24  20:00:00,79.1336698742,3.17840839121,10.9213825642,6.05038703266,16.0824960704,28.0885557216,1.10348409065,0.0,1.10348409065
 03/24  21:00:00,80.6017390638,3.17840839121,9.31705888267,10.4071755082,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298687967,0.0,1.10298687967
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298631793,0.0,1.10298631793
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298685374,0.0,1.10298685374
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310791311,0.0,1.10310791311
 03/25  06:00:00,110.931088055,3.17840839121,14.0510189719,52.0850604803,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,88.6971281619,3.17840839121,0.0367314606571,46.1298056811,5.36083202345,26.5809105114,5.74934375651,4.64611836486,1.10322539165
 03/25  08:00:00,90.7806413307,3.17840839121,1.34408470052,28.146003295,26.8041601173,31.2995447326,1.28218568173,0.178779916284,1.10340576545
 03/25  09:00:00,86.8713953677,3.17840839121,3.80743953518,19.5257101896,26.8041601173,33.5472370403,1.10364184009,0.0,1.10364184009
 03/25  10:00:00,81.6180472642,3.17840839121,5.59442539155,13.448672933,26.8041601173,32.583940337,1.10360623346,0.0,1.10360623346
 03/25  11:00:00,81.8048590153,3.17840839121,6.95967115544,10.0225466125,26.8041601173,34.8316326447,1.10370803801,0.0,1.10370803801
 03/25  12:00:00,79.6324981165,3.17840839121,7.93763412755,8.156618346,26.8041601173,33.5472370403,1.10357976983,0.0,1.10357976983
 03/25  13:00:00,77.3501358981,3.17840839121,8.85873569795,7.52194576604,26.8041601173,30.9784458315,1.10357532832,0.0,1.10357532832
 03/25  14:00:00,55.0936155995,3.17840839121,9.87537398089,12.6584418072,8.04124803518,21.3317032909,1.10342078566,0.0,1.10342078566
 03/25  15:00:00,52.745375302,3.17840839121,11.1958065134,10.2741645817,8.04124803518,20.0473076865,1.10331185669,0.0,1.10331185669
 03/25  16:00:00,52.2094524524,3.17840839121,12.3540650479,8.25888429637,8.04124803518,20.3684065876,1.10338452928,0.0,1.10338452928
 03/25  17:00:00,47.1723796265,3.17840839121,12.7324188213,10.5636068312,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311261579,0.0,1.10311261579
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306739992,0.0,1.10306739992
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306853034,0.0,1.10306853034
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298601281,0.0,1.10298601281
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294412437,0.0,1.10294412437
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306196053,0.0,1.10306196053
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294645126,0.0,1.10294645126
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294679702,0.0,1.10294679702
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
