Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030272897,0.0,1.1030272897
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308608174,0.0,1.10308608174
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298263975,0.0,1.10298263975
 03/26  17:00:00,26.0273347156,0.938297880942,6.31768465844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294398446,0.0,1.10294398446
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304925816,0.0,1.10304925816
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294639023,0.0,1.10294639023
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298494172,0.0,1.10298494172
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298383166,0.0,1.10298383166
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,103.268442146,3.17840839121,14.429647888,44.0437856552,5.36083202345,21.4433280938,1.1031133527,0.0,1.1031133527
 03/27  07:00:00,99.2760437157,3.17840839121,3.74951754392,36.1733919838,16.0824960704,32.6817896323,1.10350773376,0.0,1.10350773376
 03/27  08:00:00,140.621825029,3.1866846315,5.24161988628,13.5342798188,48.2474882111,70.4033123869,1.10420571994,0.0,1.10420571994
 03/27  09:00:00,127.628337727,3.17840839121,8.13525635679,6.00400371524,48.2474882111,62.0547409583,2.18874878396,0.0,2.18874878396
 03/27  10:00:00,126.46572441,3.17840839121,11.6688765433,3.23436361872,48.2474882111,60.1281475517,2.18858410126,0.0,2.18858410126
 03/27  11:00:00,129.965353631,3.17840839121,14.8658445047,1.6104314721,48.2474882111,62.0547409583,2.18944777555,0.0,2.18944777555
 03/27  12:00:00,131.617788182,3.20576393151,17.4891054862,1.15659800746,48.2474882111,61.5103924513,3.27521931309,0.0,3.27521931309
 03/27  13:00:00,135.062186678,3.29259502299,19.7839136958,0.0695141905471,48.2474882111,63.6602354638,2.18990193711,0.0,2.18990193711
 03/27  14:00:00,131.680624043,3.24494648868,20.0516016979,0.0,48.2474882111,60.1281475517,2.18870241789,0.0,2.18870241789
 03/27  15:00:00,132.167957578,3.21675738707,20.5671243336,0.0,48.2474882111,60.1281475517,2.18830801162,0.0,2.18830801162
 03/27  16:00:00,136.261630008,3.27409576721,21.7135682743,0.0,48.2474882111,63.0180376616,2.18922690443,0.0,2.18922690443
 03/27  17:00:00,125.587632275,3.36208380586,21.8964961551,0.0,37.5258241642,62.7947880557,1.1038856067,0.0,1.1038856067
 03/27  18:00:00,85.7689905871,3.17840839121,19.5288511684,0.230951862282,26.8041601173,36.0181789539,1.10369969726,0.0,1.10369969726
 03/27  19:00:00,88.2982156205,3.17840839121,18.0652375742,1.85791503195,26.8041601173,33.4493877451,1.10338877642,0.0,1.10338877642
 03/27  20:00:00,85.1096866725,3.17840839121,17.7540813704,5.19370502473,16.0824960704,28.0885557216,1.1034665298,0.0,1.1034665298
 03/27  21:00:00,85.3500541976,3.17840839121,17.7547601012,6.71778942345,16.0824960704,26.8041601173,1.10310575423,0.0,1.10310575423
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298507199,0.0,1.10298507199
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029851036,0.0,1.1029851036
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370364,0.0,1.10298370364
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,78.7368471489,3.17840839121,20.1581859268,13.7836526195,5.36083202345,21.4433280938,1.10306430917,0.0,1.10306430917
 03/28  07:00:00,89.1275927932,3.17840839121,15.263767148,14.5106914572,16.0824960704,32.6817896323,1.10355759268,0.0,1.10355759268
 03/28  08:00:00,142.9810487,3.26388693263,16.4545745744,4.60334650059,48.2474882111,70.4033123869,1.10412146231,0.0,1.10412146231
 03/28  09:00:00,132.72530275,3.17840839121,16.9633182741,2.27290682153,48.2474882111,62.0547409583,2.18857908447,0.0,2.18857908447
 03/28  10:00:00,130.62706105,3.17840839121,18.2922050407,0.77237176159,48.2474882111,60.1281475517,2.18893227492,0.0,2.18893227492
 03/28  11:00:00,133.408297133,3.18661258739,19.7927720202,0.118243262317,48.2474882111,62.0547409583,2.18956236985,0.0,2.18956236985
 03/28  12:00:00,135.316935831,3.25318056276,22.2635997723,0.033834739793,48.2474882111,61.5103924513,3.27527448746,0.0,3.27527448746
 03/28  13:00:00,139.863442522,3.28155404121,24.6657247115,0.0,48.2474882111,63.6602354638,2.19003163819,0.0,2.19003163819
 03/28  14:00:00,138.238891997,3.20993558056,26.6448805599,0.0,48.2474882111,60.1281475517,2.18870782248,0.0,2.18870782248
 03/28  15:00:00,139.340008478,3.23058858473,27.7253440362,0.0,48.2474882111,60.1281475517,2.18829914222,0.0,2.18829914222
 03/28  16:00:00,143.393190504,3.34120806426,28.7780164725,0.0,48.2474882111,63.0180376616,2.1889813297,0.0,2.1889813297
 03/28  17:00:00,134.058949774,3.42111442515,30.308783035,0.0,37.5258241642,62.7947880557,1.10377468297,0.0,1.10377468297
 03/28  18:00:00,95.1530494775,3.17840839121,29.1438619211,0.0,26.8041601173,36.0181789539,1.10359491462,0.0,1.10359491462
 03/28  19:00:00,94.1977769838,3.17840839121,28.2689659659,0.0210813368316,26.8041601173,33.4493877451,1.10337020365,0.0,1.10337020365
 03/28  20:00:00,90.6365668526,3.17840839121,27.2810515312,1.19361504403,16.0824960704,28.0885557216,1.10347061101,0.0,1.10347061101
 03/28  21:00:00,89.2905453297,3.17840839121,25.8974415605,2.51559909623,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314657492,0.0,1.10314657492
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029841609,0.0,1.1029841609
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298452991,0.0,1.10298452991
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298387998,0.0,1.10298387998
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,75.4461964463,3.22827351116,22.9004355787,7.70088714509,5.36083202345,21.4433280938,1.10306557374,0.0,1.10306557374
 03/29  07:00:00,87.186390331,3.17840839121,18.9505528089,8.88270333412,16.0824960704,32.6817896323,1.10356309043,0.0,1.10356309043
 03/29  08:00:00,144.610620488,3.29847869254,20.8702830486,1.78261805488,48.2474882111,70.4033123869,1.1042238718,0.0,1.1042238718
 03/29  09:00:00,135.937755147,3.18078856808,22.0366574679,0.409639847966,48.2474882111,62.0547409583,2.18854893497,0.0,2.18854893497
 03/29  10:00:00,135.088818309,3.17840839121,23.5021430823,0.0241909785187,48.2474882111,60.1281475517,2.18863909423,0.0,2.18863909423
 03/29  11:00:00,139.165772163,3.21591466538,25.6391882343,0.0,48.2474882111,62.0547409583,2.18924753866,0.0,2.18924753866
 03/29  12:00:00,139.392849462,3.29398846593,26.33254024,0.0,48.2474882111,61.5103924513,3.2753212066,0.0,3.2753212066
 03/29  13:00:00,143.090829431,3.3901100347,27.7845556269,0.0,48.2474882111,63.6602354638,2.19003891805,0.0,2.19003891805
 03/29  14:00:00,141.720535939,3.44055862206,29.8959014602,0.0,48.2474882111,60.1281475517,2.18852881166,0.0,2.18852881166
 03/29  15:00:00,144.700097931,3.73213977552,32.583882299,0.0,48.2474882111,60.1281475517,1.10406646627,0.0,1.10406646627
 03/29  16:00:00,152.433128215,4.17934554134,36.9798167065,0.0,48.2474882111,63.0180376616,2.18896742451,0.0,2.18896742451
 03/29  17:00:00,140.488021206,4.10421414865,36.0547547433,0.0,37.5258241642,62.7947880557,2.18798887826,0.0,2.18798887826
 03/29  18:00:00,97.7404293538,3.44416658699,31.4654836016,0.0,26.8041601173,36.0181789539,1.10357245958,0.0,1.10357245958
 03/29  19:00:00,95.5597059731,3.22486594284,29.6055187405,0.0,26.8041601173,33.4493877451,1.10340824831,0.0,1.10340824831
 03/29  20:00:00,90.2989705884,3.17840839121,27.8779489677,0.259121343372,16.0824960704,28.0885557216,1.1034332328,0.0,1.1034332328
 03/29  21:00:00,87.8644250035,3.17840839121,26.3644757422,0.622444588333,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103018397,0.0,1.103018397
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298380125,0.0,1.10298380125
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298394311,0.0,1.10298394311
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308666002,0.0,1.10308666002
 03/30  06:00:00,72.1716924799,3.33780319433,23.62431326,3.59297581418,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,84.6782713487,3.17840839121,20.4682441372,4.85689302353,16.0824960704,32.6817896323,1.10351756279,0.0,1.10351756279
 03/30  08:00:00,144.859691762,3.33377376301,22.4002238924,0.46645341498,48.2474882111,70.4033123869,2.18828063744,0.0,2.18828063744
 03/30  09:00:00,136.351315904,3.20515446316,22.7463935117,0.089098665669,48.2474882111,62.0547409583,2.18870209774,0.0,2.18870209774
 03/30  10:00:00,135.401794921,3.20347529422,23.81424377,0.0,48.2474882111,60.1281475517,2.18875144355,0.0,2.18875144355
 03/30  11:00:00,141.150998164,3.42061556203,27.4197133384,0.0,48.2474882111,62.0547409583,2.18947170883,0.0,2.18947170883
 03/30  12:00:00,144.865217625,3.63831559405,31.4605812741,0.0,48.2474882111,61.5103924513,2.19025030863,0.0,2.19025030863
 03/30  13:00:00,154.104696464,4.35539358994,37.8331391048,0.0,48.2474882111,63.6602354638,3.27502318643,0.0,3.27502318643
 03/30  14:00:00,153.877106445,4.64824252939,40.8447880582,0.0,48.2474882111,60.1281475517,1.10783794932,0.0,1.10783794932
 03/30  15:00:00,154.665246861,4.84758707939,41.4335839249,0.0,48.2474882111,60.1281475517,2.18468464214,0.0,2.18468464214
 03/30  16:00:00,159.959546218,5.28829314272,43.3972871086,0.0,48.2474882111,63.0180376616,2.18925128104,0.0,2.18925128104
 03/30  17:00:00,147.183469548,5.03087565345,41.8235415802,0.0,37.5258241642,62.7947880557,1.10389264219,0.0,1.10389264219
 03/30  18:00:00,100.349954744,3.72262322191,33.7965523568,0.0,26.8041601173,36.0181789539,2.18748704197,0.0,2.18748704197
 03/30  19:00:00,97.0092356307,3.36869120048,30.9112231404,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/30  20:00:00,90.5665072413,3.18237513684,28.398566062,0.00207415642527,16.0824960704,28.0885557216,1.10347092825,0.0,1.10347092825
 03/30  21:00:00,88.1556115664,3.17840839121,27.0612493281,0.216857565363,16.0824960704,26.8041601173,1.10325631686,0.0,1.10325631686
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298241441,0.0,1.10298241441
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298310017,0.0,1.10298310017
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298328103,0.0,1.10298328103
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030924781,0.0,1.1030924781
 03/31  06:00:00,71.7218217966,3.37674144345,23.4660787063,3.26240143546,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,83.3785713611,3.17840839121,20.0741287858,3.95130838739,16.0824960704,32.6817896323,1.10354307892,0.0,1.10354307892
 03/31  08:00:00,144.980325508,3.37041981877,22.5218722779,0.428792719295,48.2474882111,70.4033123869,2.18851407889,0.0,2.18851407889
 03/31  09:00:00,138.163848943,3.31384361968,24.488623002,0.0507130579587,48.2474882111,62.0547409583,1.10427037745,0.0,1.10427037745
 03/31  10:00:00,137.792194045,3.33370312595,26.0744150617,0.0,48.2474882111,60.1281475517,2.18887211311,0.0,2.18887211311
 03/31  11:00:00,142.112892699,3.47824259808,28.3239808378,0.0,48.2474882111,62.0547409583,2.18926883882,0.0,2.18926883882
 03/31  12:00:00,137.811935001,3.3786698068,24.6669444375,0.0,48.2474882111,61.5103924513,3.27515118101,0.0,3.27515118101
 03/31  13:00:00,135.609825776,3.57665904144,20.1170029653,0.0,48.2474882111,63.6602354638,2.19005182376,0.0,2.19005182376
 03/31  14:00:00,129.264214608,3.51392863623,17.3662101146,0.0,48.2474882111,60.1281475517,2.18883224073,0.0,2.18883224073
 03/31  15:00:00,130.167396744,3.57747489946,18.2058459881,0.0,48.2474882111,60.1281475517,2.18819213699,0.0,2.18819213699
 03/31  16:00:00,136.483347681,3.81897170591,21.3904100083,0.0,48.2474882111,63.0180376616,2.18929743518,0.0,2.18929743518
 03/31  17:00:00,126.069316749,3.73418614439,22.0060782908,0.0,37.5258241642,62.7947880557,1.10390651037,0.0,1.10390651037
 03/31  18:00:00,83.7258891992,3.17906953327,17.6909150459,0.0251254547905,26.8041601173,36.0181789539,1.10359760839,0.0,1.10359760839
 03/31  19:00:00,81.9059614748,3.17840839121,15.5680399736,0.430191820169,26.8041601173,33.4493877451,1.10339735662,0.0,1.10339735662
 03/31  20:00:00,76.7870902003,3.17840839121,13.065769677,1.55942024594,16.0824960704,28.0885557216,1.10347076484,0.0,1.10347076484
 03/31  21:00:00,75.5531720159,3.17840839121,10.6306791084,4.04498823452,16.0824960704,26.8041601173,1.10310463859,0.0,1.10310463859
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298303252,0.0,1.10298303252
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298270489,0.0,1.10298270489
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298192025,0.0,1.10298192025
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,78.0446290037,3.21959305139,16.6462311156,16.5622046253,5.36083202345,21.4433280938,1.10305779233,0.0,1.10305779233
 04/01  07:00:00,68.8988571686,3.17840839121,8.79649492244,17.571771226,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,83.0157575975,3.17840839121,8.0642975938,13.6609066684,26.8041601173,31.2995447326,1.10330301845,0.0,1.10330301845
 04/01  09:00:00,83.5752224374,3.17840839121,8.75318121901,11.2837955755,26.8041601173,33.5472370403,1.10362118971,0.0,1.10362118971
 04/01  10:00:00,81.9026192568,3.17840839121,9.7351056134,9.59256470377,26.8041601173,32.583940337,1.10353334529,0.0,1.10353334529
 04/01  11:00:00,82.3803924385,3.17840839121,9.96009431124,7.59765687997,26.8041601173,34.8316326447,2.1872413103,0.0,2.1872413103
 04/01  12:00:00,79.8247879933,3.17840839121,11.6565679765,4.62997437392,26.8041601173,33.5472370403,1.10358120394,0.0,1.10358120394
 04/01  13:00:00,76.9390785529,3.17840839121,13.2013565661,2.7682675527,26.8041601173,30.9784458315,1.10355318403,0.0,1.10355318403
 04/01  14:00:00,51.2192694042,3.17840839121,14.0037146468,4.65575494603,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,50.892774143,3.17840839121,14.5191179266,5.09825200942,8.04124803518,20.0473076865,1.10335549906,0.0,1.10335549906
 04/01  16:00:00,52.5374428091,3.17840839121,14.6088271438,6.33211255719,8.04124803518,20.3684065876,1.10337582941,0.0,1.10337582941
 04/01  17:00:00,47.9798374917,3.17840839121,15.092153227,9.01133029071,2.68041601173,18.0090894769,1.10306758601,0.0,1.10306758601
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030589605,0.0,1.1030589605
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313302714,0.0,1.10313302714
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298268212,0.0,1.10298268212
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294353908,0.0,1.10294353908
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293887504,0.0,1.10293887504
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294278148,0.0,1.10294278148
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294355135,0.0,1.10294355135
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302358359,0.0,1.10302358359
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313616712,0.0,1.10313616712
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294329101,0.0,1.10294329101
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294353906,0.0,1.10294353906
 04/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300518163,0.0,1.10300518163
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029428443,0.0,1.1029428443
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298148508,0.0,1.10298148508
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298096339,0.0,1.10298096339
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,75.8917094499,3.20666654761,24.4357079335,6.63273475737,5.36083202345,21.4433280938,1.10314497154,0.0,1.10314497154
 04/03  07:00:00,80.8377034879,3.17840839121,15.0604179499,8.89148468334,16.0824960704,32.6817896323,1.10355391306,0.0,1.10355391306
 04/03  08:00:00,139.91787816,3.28080800638,15.5657389662,2.41209049526,48.2474882111,70.4033123869,2.18834461487,0.0,2.18834461487
 04/03  09:00:00,131.224616365,3.17840839121,16.524370657,1.21116805327,48.2474882111,62.0547409583,1.10436446426,0.0,1.10436446426
 04/03  10:00:00,130.137187361,3.17840839121,17.9993583125,0.575344800535,48.2474882111,60.1281475517,2.18853956711,0.0,2.18853956711
 04/03  11:00:00,131.487796528,3.19939221318,17.8583625943,0.119372457281,48.2474882111,62.0547409583,2.18932472173,0.0,2.18932472173
 04/03  12:00:00,131.758020143,3.26919711128,18.4738750548,0.248627219997,48.2474882111,61.5103924513,3.27525643086,0.0,3.27525643086
 04/03  13:00:00,134.352858158,3.29865188976,19.1380424988,0.0,48.2474882111,63.6602354638,2.18995234219,0.0,2.18995234219
 04/03  14:00:00,130.616398149,3.22527284043,19.0070494513,0.0,48.2474882111,60.1281475517,2.18860180619,0.0,2.18860180619
 04/03  15:00:00,130.546828513,3.24048839556,18.9222642609,0.0,48.2474882111,60.1281475517,1.10416221453,0.0,1.10416221453
 04/03  16:00:00,134.569279146,3.34205022083,19.9532629588,0.0,48.2474882111,63.0180376616,2.18912227114,0.0,2.18912227114
 04/03  17:00:00,124.958592083,3.44239041732,21.1871493518,0.0,37.5258241642,62.7947880557,2.18809836094,0.0,2.18809836094
 04/03  18:00:00,85.6003277578,3.17840839121,19.530313301,0.0608269003191,26.8041601173,36.0181789539,1.10361379834,0.0,1.10361379834
 04/03  19:00:00,85.0308833898,3.17840839121,18.6085880418,0.514565666998,26.8041601173,33.4493877451,1.10335608639,0.0,1.10335608639
 04/03  20:00:00,82.9207176345,3.17840839121,17.3793981425,3.37941921464,16.0824960704,28.0885557216,1.10345665458,0.0,1.10345665458
 04/03  21:00:00,83.273550151,3.17840839121,16.2131903152,6.18285516291,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301878092,0.0,1.10301878092
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029806507,0.0,1.1029806507
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297859282,0.0,1.10297859282
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308828244,0.0,1.10308828244
 04/04  06:00:00,79.1950997369,3.19960739373,21.3618227832,13.0170693486,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,88.3070518696,3.17840839121,18.1014824177,13.3197685974,16.0824960704,32.6817896323,1.10338475248,0.0,1.10338475248
 04/04  08:00:00,146.376317337,3.31711564497,21.9878272331,2.41213376682,48.2474882111,70.4033123869,2.18822977441,0.0,2.18822977441
 04/04  09:00:00,139.341957199,3.19529911524,25.2019284497,0.634060370753,48.2474882111,62.0547409583,2.1886003003,0.0,2.1886003003
 04/04  10:00:00,139.032533693,3.17840839121,27.4464438778,0.0236055671028,48.2474882111,60.1281475517,2.18860629422,0.0,2.18860629422
 04/04  11:00:00,143.227867137,3.24475654086,29.6724413331,0.0,48.2474882111,62.0547409583,2.189263504,0.0,2.189263504
 04/04  12:00:00,143.962700687,3.32367322131,30.8727067094,0.0,48.2474882111,61.5103924513,2.19037777208,0.0,2.19037777208
 04/04  13:00:00,146.893134873,3.37718261028,31.5997884935,0.0,48.2474882111,63.6602354638,3.27488844859,0.0,3.27488844859
 04/04  14:00:00,146.139080752,3.4411663942,34.313838501,0.0,48.2474882111,60.1281475517,1.10404996355,0.0,1.10404996355
 04/04  15:00:00,147.528756075,3.43336479942,35.7113154183,0.0,48.2474882111,60.1281475517,2.18816810826,0.0,2.18816810826
 04/04  16:00:00,151.485606586,3.58756265444,36.6240779649,0.0,48.2474882111,63.0180376616,2.18881834905,0.0,2.18881834905
 04/04  17:00:00,138.735978199,3.53891878848,34.8680070968,0.0,37.5258241642,62.7947880557,1.10380765451,0.0,1.10380765451
 04/04  18:00:00,97.3198553982,3.17840839121,31.3106678418,0.0,26.8041601173,36.0181789539,1.10364551694,0.0,1.10364551694
 04/04  19:00:00,95.8943934358,3.17840839121,29.9866637548,0.0,26.8041601173,33.4493877451,1.10343092355,0.0,1.10343092355
 04/04  20:00:00,91.4666876511,3.17840839121,29.0085228445,0.296264529337,16.0824960704,28.0885557216,1.1034996624,0.0,1.1034996624
 04/04  21:00:00,88.0680653909,3.17840839121,25.9462875648,1.2442731531,16.0824960704,26.8041601173,1.10309049571,0.0,1.10309049571
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297886968,0.0,1.10297886968
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297923878,0.0,1.10297923878
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297985262,0.0,1.10297985262
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,78.8928046033,3.22644079791,20.1949403736,13.8548232204,5.36083202345,21.4433280938,1.10306145546,0.0,1.10306145546
 04/05  07:00:00,79.7021739188,3.17840839121,5.97054303211,16.8458300321,16.0824960704,32.6817896323,1.10353910055,0.0,1.10353910055
 04/05  08:00:00,134.037810971,3.33725152222,6.95469682206,5.08662193468,48.2474882111,70.4033123869,1.10407233589,0.0,1.10407233589
 04/05  09:00:00,123.317091683,3.20734602361,7.09174973303,2.70732666298,48.2474882111,62.0547409583,2.18859144005,0.0,2.18859144005
 04/05  10:00:00,121.097504753,3.1815318425,7.66788092427,1.86401612979,48.2474882111,60.1281475517,2.18869271326,0.0,2.18869271326
 04/05  11:00:00,121.552235893,3.25072399466,6.75620927009,1.23463336441,48.2474882111,62.0547409583,2.18922923684,0.0,2.18922923684
 04/05  12:00:00,122.071886156,3.32602946016,7.21411680716,1.76541913197,48.2474882111,61.5103924513,3.27513780543,0.0,3.27513780543
 04/05  13:00:00,123.886433059,3.36452704501,7.95909770712,0.64664453822,48.2474882111,63.6602354638,2.18983648711,0.0,2.18983648711
 04/05  14:00:00,119.84464286,3.32595052817,7.99926675817,0.135349716982,48.2474882111,60.1281475517,2.18830254891,0.0,2.18830254891
 04/05  15:00:00,119.692656544,3.32863954131,7.97994114594,0.0,48.2474882111,60.1281475517,1.10414982717,0.0,1.10414982717
 04/05  16:00:00,122.966956227,3.41074238328,8.28224787695,0.0,48.2474882111,63.0180376616,2.18863498653,0.0,2.18863498653
 04/05  17:00:00,112.372489809,3.48756136664,8.48764520697,0.068230921064,37.5258241642,62.7947880557,2.18770399476,0.0,2.18770399476
 04/05  18:00:00,73.1889068206,3.17840839121,5.89788983998,1.28182942414,26.8041601173,36.0181789539,1.10365563104,0.0,1.10365563104
 04/05  19:00:00,73.4130302921,3.17840839121,4.54593651823,2.95936409289,26.8041601173,33.4493877451,1.10341082131,0.0,1.10341082131
 04/05  20:00:00,75.1926769141,3.17840839121,2.40418247929,10.6265941575,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/05  21:00:00,79.5254143641,3.17840839121,0.45149335625,18.1964163349,16.0824960704,26.8041601173,2.25464930827,1.15138762688,1.1032616814
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298009702,0.0,1.10298009702
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029796009,0.0,1.1029796009
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297944242,0.0,1.10297944242
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292554347,0.0,1.10292554347
 04/06  06:00:00,122.742173548,3.17840839121,13.3103776425,64.6367873032,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,107.955774694,3.17840839121,0.0,51.0699738391,16.0824960704,32.6817896323,23.9290415946,22.8255263894,1.10351520519
 04/06  08:00:00,144.448485418,3.27188557234,0.430144234883,22.0872149185,48.2474882111,70.4033123869,10.1334105092,7.94495752458,2.18845298461
 04/06  09:00:00,128.189728372,3.17840839121,1.49010018068,13.2105505362,48.2474882111,62.0547409583,1.44813892949,0.343954097683,1.10418483181
 04/06  10:00:00,123.303846577,3.17840839121,4.15852711863,7.58283521001,48.2474882111,60.1281475517,2.18865460497,0.0,2.18865460497
 04/06  11:00:00,125.075660062,3.20296700914,6.62556222943,4.9364615604,48.2474882111,62.0547409583,2.18898509776,0.0,2.18898509776
 04/06  12:00:00,126.773964119,3.2773223773,9.04777949447,4.68254149035,48.2474882111,61.5103924513,3.2752153998,0.0,3.2752153998
 04/06  13:00:00,128.443863613,3.3133919785,10.9860310353,2.22827683017,48.2474882111,63.6602354638,2.1899578488,0.0,2.1899578488
 04/06  14:00:00,124.602369208,3.27430650941,12.0066605789,0.937326262292,48.2474882111,60.1281475517,2.18858888974,0.0,2.18858888974
 04/06  15:00:00,124.728396245,3.28574746509,13.0585729235,0.0,48.2474882111,60.1281475517,1.10414765907,0.0,1.10414765907
 04/06  16:00:00,128.651229044,3.35630425478,14.0209588222,0.0,48.2474882111,63.0180376616,2.18906387797,0.0,2.18906387797
 04/06  17:00:00,118.519167296,3.48667844884,14.7034365336,0.0,37.5258241642,62.7947880557,2.18802675623,0.0,2.18802675623
 04/06  18:00:00,79.0161154461,3.1822892201,12.2944104709,0.708636589883,26.8041601173,36.0181789539,1.10357678508,0.0,1.10357678508
 04/06  19:00:00,78.2733050259,3.17840839121,10.247086958,2.11848838689,26.8041601173,33.4493877451,1.10340065147,0.0,1.10340065147
 04/06  20:00:00,76.5854364586,3.17840839121,8.0282360771,6.3953001042,16.0824960704,28.0885557216,1.10341544264,0.0,1.10341544264
 04/06  21:00:00,80.0678618345,3.17840839121,5.85760683198,13.3327503296,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298052018,0.0,1.10298052018
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297806281,0.0,1.10297806281
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297642304,0.0,1.10297642304
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309698288,0.0,1.10309698288
 04/07  06:00:00,116.027227973,3.17840839121,13.6445074493,57.587711921,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,103.686323144,3.17840839121,0.0,46.8005222889,16.0824960704,32.6817896323,16.9075181697,15.8039917212,1.10352644848
 04/07  08:00:00,141.602096336,3.27101293147,1.32832992914,18.3435127832,48.2474882111,70.4033123869,5.35870224093,3.17042494709,2.18827729384
 04/07  09:00:00,128.105794628,3.17840839121,5.28290363585,9.33381333783,48.2474882111,62.0547409583,2.1887854965,0.0,2.1887854965
 04/07  10:00:00,126.74519057,3.17840839121,9.96972612672,5.21298019512,48.2474882111,60.1281475517,1.10422216813,0.0,1.10422216813
 04/07  11:00:00,130.020090115,3.20256763085,13.6410163406,2.86583688024,48.2474882111,62.0547409583,3.27386461123,0.0,3.27386461123
 04/07  12:00:00,131.935434396,3.27979580862,16.4725374402,2.41678039034,48.2474882111,61.5103924513,2.19005148415,0.0,2.19005148415
 04/07  13:00:00,135.866348915,3.41574465767,19.8427533854,0.691687103057,48.2474882111,63.6602354638,2.18994262546,0.0,2.18994262546
 04/07  14:00:00,133.803688547,3.41737688573,21.8754669597,0.126768844512,48.2474882111,60.1281475517,2.18868241282,0.0,2.18868241282
 04/07  15:00:00,135.995424436,3.45127716255,24.1600714165,0.0,48.2474882111,60.1281475517,2.18820659265,0.0,2.18820659265
 04/07  16:00:00,140.965602709,3.56565413315,26.1259826095,0.0,48.2474882111,63.0180376616,2.18899418245,0.0,2.18899418245
 04/07  17:00:00,130.741661457,3.68368476993,26.7289243734,0.0,37.5258241642,62.7947880557,1.1037681838,0.0,1.1037681838
 04/07  18:00:00,90.5394593824,3.31297690117,24.3957033159,0.0,26.8041601173,36.0181789539,1.10357490179,0.0,1.10357490179
 04/07  19:00:00,87.6467669761,3.19470878137,21.710854724,0.0118821810119,26.8041601173,33.4493877451,1.10334274659,0.0,1.10334274659
 04/07  20:00:00,80.5431233288,3.17840839121,17.3427154408,1.03850761062,16.0824960704,28.0885557216,1.10342555737,0.0,1.10342555737
 04/07  21:00:00,78.5629912561,3.17840839121,14.5811065715,3.10438001168,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306197413,0.0,1.10306197413
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297811971,0.0,1.10297811971
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297782971,0.0,1.10297782971
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303865899,0.0,1.10303865899
 04/08  06:00:00,86.9547294115,3.17840839121,16.5775885622,25.5821322467,5.36083202345,21.4433280938,1.10304886333,0.0,1.10304886333
 04/08  07:00:00,70.4499173805,3.17840839121,5.66672451297,24.7199351807,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/08  08:00:00,83.5428004495,3.17840839121,9.95324727021,12.2989998441,26.8041601173,31.2995447326,1.1034430669,0.0,1.1034430669
 04/08  09:00:00,84.9840192336,3.17875262436,14.1817200679,7.2637092896,26.8041601173,33.5472370403,1.10366494548,0.0,1.10366494548
 04/08  10:00:00,84.760045802,3.19346218433,18.0126557544,4.15738731491,26.8041601173,32.583940337,1.10349892329,0.0,1.10349892329
 04/08  11:00:00,88.4649159633,3.18094247657,20.9532505605,2.68649007018,26.8041601173,34.8316326447,1.10368435184,0.0,1.10368435184
 04/08  12:00:00,87.885214911,3.18187889218,22.7228937072,1.62060505994,26.8041601173,33.5472370403,1.10353798786,0.0,1.10353798786
 04/08  13:00:00,85.7361776448,3.24773762476,23.8257822526,0.871611724516,26.8041601173,30.9784458315,1.1035122134,0.0,1.1035122134
 04/08  14:00:00,57.7841645767,3.23125406293,24.356532533,0.814986560566,8.04124803518,21.3317032909,1.10334949423,0.0,1.10334949423
 04/08  15:00:00,56.6903788866,3.19799101739,25.3227236812,0.0726683722344,8.04124803518,20.0473076865,1.10329766421,0.0,1.10329766421
 04/08  16:00:00,57.4574581672,3.17850051745,25.5876974743,0.273165458538,8.04124803518,20.3684065876,1.1033558701,0.0,1.1033558701
 04/08  17:00:00,51.4676827381,3.23266189205,26.0441223396,1.4929529237,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,35.1767104364,1.91664041606,14.4887178442,0.0,2.68041601173,16.0824960704,1.10311986782,0.0,1.10311986782
 04/08  19:00:00,33.217783546,1.43313132922,10.5459667073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,35.1396659254,0.186830932739,1.37748281651,0.0,2.68041601173,16.0824960704,1.10309488407,0.0,1.10309488407
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1027623202,0.0,1.1027623202
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297653755,0.0,1.10297653755
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293480537,0.0,1.10293480537
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305721174,0.0,1.10305721174
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297599026,0.0,1.10297599026
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293885286,0.0,1.10293885286
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301552103,0.0,1.10301552103
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301281255,0.0,1.10301281255
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,27.0651848692,1.00675716964,7.2870755234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,38.7253159991,2.45773846006,17.4962253629,0.0,2.68041601173,16.0824960704,1.10297333976,0.0,1.10297333976
 04/09  18:00:00,33.9129143679,1.88493286219,13.2566293295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,28.9238944957,0.966900113008,6.71830887312,0.0,2.68041601173,16.0824960704,1.10298329001,0.0,1.10298329001
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299180157,0.0,1.10299180157
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293569758,0.0,1.10293569758
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297689629,0.0,1.10297689629
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307254448,0.0,1.10307254448
 04/10  06:00:00,94.3323371043,3.17840839121,14.7773318186,34.7599966832,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,86.7706699835,3.17840839121,3.44424197065,28.9079604915,16.0824960704,32.6817896323,1.10342241575,0.0,1.10342241575
 04/10  08:00:00,137.037773921,3.23725181122,6.95480762632,8.18647379169,48.2474882111,70.4033123869,2.18842980812,0.0,2.18842980812
 04/10  09:00:00,127.900387073,3.17842447441,10.9910002931,3.42029304176,48.2474882111,62.0547409583,2.18861768466,0.0,2.18861768466
 04/10  10:00:00,127.758271646,3.19503829198,14.4628633008,1.71629419618,48.2474882111,60.1281475517,1.10420282431,0.0,1.10420282431
 04/10  11:00:00,131.065581984,3.20480547001,16.9620770883,0.588030162016,48.2474882111,62.0547409583,2.18926515043,0.0,2.18926515043
 04/10  12:00:00,132.888541423,3.27790578022,19.5156761793,0.328638707282,48.2474882111,61.5103924513,3.27492207648,0.0,3.27492207648
 04/10  13:00:00,138.58459303,3.4801208217,23.1883084396,0.0,48.2474882111,63.6602354638,2.18977943383,0.0,2.18977943383
 04/10  14:00:00,137.937703002,3.51037666657,26.0432504787,0.0,48.2474882111,60.1281475517,2.18872220794,0.0,2.18872220794
 04/10  15:00:00,140.040874877,3.5486637518,28.1081352684,0.0,48.2474882111,60.1281475517,2.18801346948,0.0,2.18801346948
 04/10  16:00:00,145.234442779,3.79020259885,30.1702742133,0.0,48.2474882111,63.0180376616,2.18875753834,0.0,2.18875753834
 04/10  17:00:00,133.967682502,3.90020238927,29.7384277984,0.0,37.5258241642,62.7947880557,1.1038156057,0.0,1.1038156057
 04/10  18:00:00,91.8890068271,3.33292714231,25.7253005195,0.0,26.8041601173,36.0181789539,1.10359027263,0.0,1.10359027263
 04/10  19:00:00,87.7640486941,3.18219132326,21.852536081,0.0,26.8041601173,33.4493877451,1.10333100761,0.0,1.10333100761
 04/10  20:00:00,81.6836010732,3.17840839121,19.0711826001,0.450518195842,16.0824960704,28.0885557216,1.10341647204,0.0,1.10341647204
 04/10  21:00:00,79.9574183513,3.17840839121,17.6439286278,1.43598505062,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297702872,0.0,1.10297702872
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297515592,0.0,1.10297515592
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297445121,0.0,1.10297445121
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308979556,0.0,1.10308979556
 04/11  06:00:00,80.789968372,3.20013467181,17.209618793,18.7636146958,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,79.3682941197,3.17840839121,8.16487723125,16.7849493672,16.0824960704,32.6817896323,1.10350405173,0.0,1.10350405173
 04/11  08:00:00,138.506892721,3.32626994913,13.6367866502,2.88459543007,48.2474882111,70.4033123869,2.18841449706,0.0,2.18841449706
 04/11  09:00:00,132.953859727,3.30621755727,18.1401312168,1.19684168902,48.2474882111,62.0547409583,2.18849958185,0.0,2.18849958185
 04/11  10:00:00,133.212119527,3.38181258558,21.2096960237,0.236535061215,48.2474882111,60.1281475517,1.10438736284,0.0,1.10438736284
 04/11  11:00:00,137.495871734,3.41748329867,23.767719172,0.0,48.2474882111,62.0547409583,2.18912693646,0.0,2.18912693646
 04/11  12:00:00,139.692483103,3.47754023704,26.4486221091,0.0,48.2474882111,61.5103924513,3.27504736408,0.0,3.27504736408
 04/11  13:00:00,145.741809979,3.76043471287,30.0652114971,0.0,48.2474882111,63.6602354638,2.18995221746,0.0,2.18995221746
 04/11  14:00:00,143.366916294,3.79090936714,31.19193107,0.0,48.2474882111,60.1281475517,2.18855570589,0.0,2.18855570589
 04/11  15:00:00,145.929263487,4.01521031649,33.5299773139,0.0,48.2474882111,60.1281475517,1.10411716148,0.0,1.10411716148
 04/11  16:00:00,152.320339389,4.53090802563,36.5154653962,0.0,48.2474882111,63.0180376616,2.18895215017,0.0,2.18895215017
 04/11  17:00:00,140.987042233,4.52024378063,36.1377461385,0.0,37.5258241642,62.7947880557,2.1878936453,0.0,2.1878936453
 04/11  18:00:00,96.7968236191,3.65929823824,30.3067462156,0.0,26.8041601173,36.0181789539,1.10362999754,0.0,1.10362999754
 04/11  19:00:00,89.0071850209,3.36712917004,25.3780678944,0.0,26.8041601173,33.4493877451,1.10333947865,0.0,1.10333947865
 04/11  20:00:00,84.1267394918,3.17840839121,21.8976892259,0.0671499886159,16.0824960704,28.0885557216,1.10343359371,0.0,1.10343359371
 04/11  21:00:00,82.4954045341,3.17840839121,21.1817873815,0.436112479611,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297591993,0.0,1.10297591993
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297498369,0.0,1.10297498369
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297454009,0.0,1.10297454009
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307990914,0.0,1.10307990914
 04/12  06:00:00,72.8651121761,3.29435528452,19.278265671,8.67589100915,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,75.8135712897,3.17840839121,13.1670594491,8.22804431938,16.0824960704,32.6817896323,1.10355397622,0.0,1.10355397622
 04/12  08:00:00,140.047497919,3.35992291271,17.1099904801,0.918343834138,48.2474882111,70.4033123869,2.18842904938,0.0,2.18842904938
 04/12  09:00:00,132.540875108,3.23229358284,18.8880407145,0.109871546932,48.2474882111,62.0547409583,1.10418410025,0.0,1.10418410025
 04/12  10:00:00,134.224718684,3.32216102458,22.5184818029,0.0,48.2474882111,60.1281475517,2.18860162585,0.0,2.18860162585
 04/12  11:00:00,141.515277284,3.55724180728,27.6473662136,0.0,48.2474882111,62.0547409583,2.18886527855,0.0,2.18886527855
 04/12  12:00:00,143.809822964,3.6314664335,30.4120357744,0.0,48.2474882111,61.5103924513,3.27498207451,0.0,3.27498207451
 04/12  13:00:00,150.284538841,4.1428656417,34.2255094303,0.0,48.2474882111,63.6602354638,2.18966132494,0.0,2.18966132494
 04/12  14:00:00,150.563913068,4.38054809747,37.7992891141,0.0,48.2474882111,60.1281475517,2.18841311225,0.0,2.18841311225
 04/12  15:00:00,153.495711372,4.72673614792,40.3848993676,0.0,48.2474882111,60.1281475517,1.10397316497,0.0,1.10397316497
 04/12  16:00:00,157.828345259,5.21077871451,41.3436005779,0.0,48.2474882111,63.0180376616,2.18864081403,0.0,2.18864081403
 04/12  17:00:00,144.219940241,4.99845641688,38.8924315101,0.0,37.5258241642,62.7947880557,2.1876647172,0.0,2.1876647172
 04/12  18:00:00,96.2719257826,3.64062013689,29.8005264805,0.0,26.8041601173,36.0181789539,1.10362095926,0.0,1.10362095926
 04/12  19:00:00,90.0592241066,3.38818960663,26.4090465435,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,85.3206642171,3.2002371325,23.1268181152,0.01011708327,16.0824960704,28.0885557216,1.10344433855,0.0,1.10344433855
 04/12  21:00:00,81.7745648842,3.17840839121,20.5116974557,0.3853627556,16.0824960704,26.8041601173,1.1031273229,0.0,1.1031273229
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297566314,0.0,1.10297566314
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297496596,0.0,1.10297496596
