Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297489233,0.0,1.10297489233
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,71.7165681603,3.33563610022,19.7223850432,7.04194680544,5.36083202345,21.4433280938,1.10314525124,0.0,1.10314525124
 04/13  07:00:00,72.7447873726,3.17840839121,10.9307962715,7.39552357982,16.0824960704,32.6817896323,1.10353194409,0.0,1.10353194409
 04/13  08:00:00,137.907653187,3.38375039272,14.779643239,1.08501886325,48.2474882111,70.4033123869,1.10418737727,0.0,1.10418737727
 04/13  09:00:00,132.802408361,3.31521947491,19.0074820695,0.169037552706,48.2474882111,62.0547409583,2.18855289413,0.0,2.18855289413
 04/13  10:00:00,135.114248845,3.43266793009,23.2975050581,0.0,48.2474882111,60.1281475517,2.18848357525,0.0,2.18848357525
 04/13  11:00:00,142.517183205,3.70353238655,28.502981555,0.0,48.2474882111,62.0547409583,2.18918757205,0.0,2.18918757205
 04/13  12:00:00,144.972833363,3.73022783658,31.4762847701,0.0,48.2474882111,61.5103924513,2.19005543482,0.0,2.19005543482
 04/13  13:00:00,151.178107342,4.32109042239,34.9408531502,0.0,48.2474882111,63.6602354638,3.27502050898,0.0,3.27502050898
 04/13  14:00:00,147.845613953,4.41510907966,35.0464290164,0.0,48.2474882111,60.1281475517,1.10417674684,0.0,1.10417674684
 04/13  15:00:00,149.784197242,4.71690120641,36.6832201788,0.0,48.2474882111,60.1281475517,2.18815794475,0.0,2.18815794475
 04/13  16:00:00,156.07818098,5.2736816834,39.53053333,0.0,48.2474882111,63.0180376616,2.18891706369,0.0,2.18891706369
 04/13  17:00:00,141.852605371,4.84660335042,36.6769497064,0.0,37.5258241642,62.7947880557,1.10383558364,0.0,1.10383558364
 04/13  18:00:00,96.1552372041,3.77564165592,29.548816383,0.0,26.8041601173,36.0181789539,1.10365647884,0.0,1.10365647884
 04/13  19:00:00,89.0777755093,3.48173920404,25.3340483488,0.0,26.8041601173,33.4493877451,1.10343525868,0.0,1.10343525868
 04/13  20:00:00,83.7322544473,3.20938922163,21.5092243904,0.0301489491648,16.0824960704,28.0885557216,1.10346472329,0.0,1.10346472329
 04/13  21:00:00,80.9927960091,3.17840839121,19.6801504839,0.435140852199,16.0824960704,26.8041601173,1.10307808764,0.0,1.10307808764
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297449779,0.0,1.10297449779
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297405337,0.0,1.10297405337
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297424445,0.0,1.10297424445
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,72.2541971219,3.32826353797,19.0928138101,8.21651956245,5.36083202345,21.4433280938,1.1030536424,0.0,1.1030536424
 04/14  07:00:00,71.8554051552,3.17840839121,9.61617337722,7.82076425673,16.0824960704,32.6817896323,1.10356070301,0.0,1.10356070301
 04/14  08:00:00,138.198709518,3.4172093538,14.793267431,1.32899204075,48.2474882111,70.4033123869,1.10418201457,0.0,1.10418201457
 04/14  09:00:00,134.45784235,3.54152995942,20.3018753354,0.303767791202,48.2474882111,62.0547409583,2.18859246981,0.0,2.18859246981
 04/14  10:00:00,135.552370837,3.62305069889,23.5452442816,0.0,48.2474882111,60.1281475517,2.188493914,0.0,2.188493914
 04/14  11:00:00,141.070909075,3.74871129409,27.0115285178,0.0,48.2474882111,62.0547409583,2.18928316716,0.0,2.18928316716
 04/14  12:00:00,143.407373996,3.73256122545,29.9084920137,0.0,48.2474882111,61.5103924513,2.1898725145,0.0,2.1898725145
 04/14  13:00:00,149.730001477,4.32496461132,33.4888730964,0.0,48.2474882111,63.6602354638,3.27453775023,0.0,3.27453775023
 04/14  14:00:00,148.763810698,4.55098222764,35.8287526133,0.0,48.2474882111,60.1281475517,1.10411663165,0.0,1.10411663165
 04/14  15:00:00,151.092094518,4.84471287158,37.8633057898,0.0,48.2474882111,60.1281475517,2.18823408852,0.0,2.18823408852
 04/14  16:00:00,157.398694354,5.43856925611,40.6861591315,0.0,48.2474882111,63.0180376616,2.18893474784,0.0,2.18893474784
 04/14  17:00:00,144.953522686,5.2529198145,39.3715505579,0.0,37.5258241642,62.7947880557,1.10373281679,0.0,1.10373281679
 04/14  18:00:00,98.6321823893,4.00396513428,31.7974380898,0.0,26.8041601173,36.0181789539,1.10353180552,0.0,1.10353180552
 04/14  19:00:00,90.5769098631,3.61621983202,26.6987020746,0.0,26.8041601173,33.4493877451,1.10337369464,0.0,1.10337369464
 04/14  20:00:00,84.630933689,3.23450728211,22.4064558176,0.00647870319909,16.0824960704,28.0885557216,1.10345787184,0.0,1.10345787184
 04/14  21:00:00,81.9072188526,3.18506108221,20.7154500269,0.30761146174,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301635177,0.0,1.10301635177
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297267259,0.0,1.10297267259
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297270215,0.0,1.10297270215
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306872121,0.0,1.10306872121
 04/15  06:00:00,73.0459054432,3.29671184783,18.2273962856,9.90519709838,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,58.1587535166,3.17840839121,10.0418247902,10.5210043729,5.36083202345,26.5809105114,1.10320045543,0.0,1.10320045543
 04/15  08:00:00,79.0930606562,3.17840839121,14.2529665517,3.54954076928,26.8041601173,31.2995447326,1.10334809543,0.0,1.10334809543
 04/15  09:00:00,83.2680412308,3.1808977141,17.9119524679,1.81535379715,26.8041601173,33.5472370403,1.10352903424,0.0,1.10352903424
 04/15  10:00:00,84.4306046775,3.2265641841,20.9380688639,0.869431081032,26.8041601173,32.583940337,1.10346568596,0.0,1.10346568596
 04/15  11:00:00,89.0585097961,3.22467780899,24.0145852598,0.175013871185,26.8041601173,34.8316326447,1.10365218599,0.0,1.10365218599
 04/15  12:00:00,90.288980103,3.26464122394,26.6645016273,0.0,26.8041601173,33.5472370403,1.10358711584,0.0,1.10358711584
 04/15  13:00:00,89.6805429555,3.40540182501,28.4840950876,0.0,26.8041601173,30.9784458315,1.10354451094,0.0,1.10354451094
 04/15  14:00:00,62.0572724782,3.37718777584,29.2986932822,0.0,8.04124803518,21.3317032909,1.10333062398,0.0,1.10333062398
 04/15  15:00:00,61.2136884529,3.33195581244,29.7847368247,0.0,8.04124803518,20.0473076865,1.10326966223,0.0,1.10326966223
 04/15  16:00:00,61.6344821837,3.28330262041,29.9330848464,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,52.6965870012,3.27181620514,28.7268252133,0.0,2.68041601173,18.0090894769,1.10306232421,0.0,1.10306232421
 04/15  18:00:00,33.8545054999,1.65509534705,13.4280579767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,25.3279267921,0.725175084756,5.83139953115,0.0,2.68041601173,16.0824960704,1.10309040724,0.0,1.10309040724
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031201572,0.0,1.1031201572
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297320891,0.0,1.10297320891
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029312185,0.0,1.1029312185
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293646807,0.0,1.10293646807
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029348158,0.0,1.1029348158
 04/16  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,26.3443357831,0.994347160764,6.57863644616,0.0,2.68041601173,16.0824960704,1.10297246642,0.0,1.10297246642
 04/16  10:00:00,33.2142179727,1.8352634491,12.6076023474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,30.7062871492,1.44232450324,10.4926104698,0.0,2.68041601173,16.0824960704,1.10306055005,0.0,1.10306055005
 04/16  12:00:00,23.4637672857,0.527269828916,4.16514528061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,28.3014858632,1.01745998328,8.51267370371,0.0,2.68041601173,16.0824960704,1.10318763457,0.0,1.10318763457
 04/16  14:00:00,32.0692814428,1.36800902624,11.9299202404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,28.5048720471,1.00701100433,8.72650886654,0.0,2.68041601173,16.0824960704,1.10298796134,0.0,1.10298796134
 04/16  16:00:00,37.9301302595,2.02228748097,17.1364906024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,28.8161588127,1.03379139188,9.01101524467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,28.9751202056,1.06216129989,9.1416067295,0.0,2.68041601173,16.0824960704,1.10298975093,0.0,1.10298975093
 04/16  19:00:00,20.6081464245,0.186830932739,1.64996331558,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299363962,0.0,1.10299363962
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293665473,0.0,1.10293665473
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297105875,0.0,1.10297105875
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296937539,0.0,1.10296937539
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,71.928492993,3.30475644077,19.4774842198,7.52965212112,5.36083202345,21.4433280938,1.10310827828,0.0,1.10310827828
 04/17  07:00:00,71.0240638978,3.17840839121,12.3837269192,6.68920279068,16.0824960704,32.6817896323,1.10354834229,0.0,1.10354834229
 04/17  08:00:00,139.488060282,3.34169951744,16.6171155941,0.870004477933,48.2474882111,70.4033123869,1.10417663198,0.0,1.10417663198
 04/17  09:00:00,134.339462612,3.39000399888,20.4556293681,0.18315998182,48.2474882111,62.0547409583,2.18850478486,0.0,2.18850478486
 04/17  10:00:00,135.794492288,3.41452510671,23.9958913241,0.0,48.2474882111,60.1281475517,2.18833953541,0.0,2.18833953541
 04/17  11:00:00,142.144365116,3.56576041133,28.2679354412,0.0,48.2474882111,62.0547409583,2.18940430864,0.0,2.18940430864
 04/17  12:00:00,144.008752954,3.56623918131,30.6761930165,0.0,48.2474882111,61.5103924513,2.18995031551,0.0,2.18995031551
 04/17  13:00:00,150.731157815,4.1266959847,34.6882980614,0.0,48.2474882111,63.6602354638,3.27459490002,0.0,3.27459490002
 04/17  14:00:00,150.351245662,4.34359714106,37.6235726638,0.0,48.2474882111,60.1281475517,1.10412808268,0.0,1.10412808268
 04/17  15:00:00,152.994957797,4.68415746803,39.9267244719,0.0,48.2474882111,60.1281475517,2.18823331805,0.0,2.18823331805
 04/17  16:00:00,160.111380226,5.37266886077,43.4647453982,0.0,48.2474882111,63.0180376616,2.18889545887,0.0,2.18889545887
 04/17  17:00:00,147.685508197,5.20304487868,42.153411004,0.0,37.5258241642,62.7947880557,1.10371151416,0.0,1.10371151416
 04/17  18:00:00,101.143188567,3.98762745556,34.3247819459,0.0,26.8041601173,36.0181789539,1.10362364182,0.0,1.10362364182
 04/17  19:00:00,93.5940307304,3.52631940549,29.8057233684,0.0,26.8041601173,33.4493877451,1.10335017183,0.0,1.10335017183
 04/17  20:00:00,88.2560134838,3.24584037818,26.0266812195,0.0,16.0824960704,28.0885557216,1.1034267511,0.0,1.1034267511
 04/17  21:00:00,83.4539002761,3.19616466528,22.4280445355,0.130594793569,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301040593,0.0,1.10301040593
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297125871,0.0,1.10297125871
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296842243,0.0,1.10296842243
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308048068,0.0,1.10308048068
 04/18  06:00:00,70.0228408546,3.37272185243,21.1029084812,3.93061030955,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,70.3654142288,3.17840839121,12.6370155972,5.77726444364,16.0824960704,32.6817896323,1.103472647,0.0,1.103472647
 04/18  08:00:00,141.127759726,3.3882355712,18.5802355755,0.500047887222,48.2474882111,70.4033123869,2.18834275184,0.0,2.18834275184
 04/18  09:00:00,137.129236295,3.3099567848,23.5086102467,0.0,48.2474882111,62.0547409583,1.10419292401,0.0,1.10419292401
 04/18  10:00:00,138.447042027,3.39453431139,26.6684318583,0.0,48.2474882111,60.1281475517,2.18857243139,0.0,2.18857243139
 04/18  11:00:00,145.106160295,3.77433210546,31.0211589256,0.0,48.2474882111,62.0547409583,2.18876757931,0.0,2.18876757931
 04/18  12:00:00,147.41785186,3.90772597145,33.7438051322,0.0,48.2474882111,61.5103924513,3.27467383343,0.0,3.27467383343
 04/18  13:00:00,154.893663351,4.65319067277,38.3243089097,0.0,48.2474882111,63.6602354638,2.18970270073,0.0,2.18970270073
 04/18  14:00:00,150.215432069,4.62102342443,37.2103327873,0.0,48.2474882111,60.1281475517,2.1881091234,0.0,2.1881091234
 04/18  15:00:00,149.868464876,4.67561370799,36.8087753116,0.0,48.2474882111,60.1281475517,1.10400733025,0.0,1.10400733025
 04/18  16:00:00,153.532049583,4.76135963412,37.496723982,0.0,48.2474882111,63.0180376616,2.18892928726,0.0,2.18892928726
 04/18  17:00:00,140.408820151,4.4176545764,35.6621132602,0.0,37.5258241642,62.7947880557,1.10383038282,0.0,1.10383038282
 04/18  18:00:00,96.1307871033,3.44000407368,29.8600038643,0.0,26.8041601173,36.0181789539,1.10364343812,0.0,1.10364343812
 04/18  19:00:00,90.3818000286,3.30626619727,26.8135458749,0.0,26.8041601173,33.4493877451,1.10341776556,0.0,1.10341776556
 04/18  20:00:00,86.6384902938,3.18140775851,24.3902868052,0.0833038439395,16.0824960704,28.0885557216,1.10345693851,0.0,1.10345693851
 04/18  21:00:00,84.399309959,3.17840839121,22.8030271648,0.718778121258,16.0824960704,26.8041601173,1.10308705211,0.0,1.10308705211
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297032503,0.0,1.10297032503
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296849657,0.0,1.10296849657
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297016996,0.0,1.10297016996
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,70.8093798917,3.37240979984,22.7398014287,3.08056845183,5.36083202345,21.4433280938,1.103049332,0.0,1.103049332
 04/19  07:00:00,72.7945488956,3.17840839121,16.7619614485,4.08145325924,16.0824960704,32.6817896323,1.10349364789,0.0,1.10349364789
 04/19  08:00:00,142.161014866,3.40359056097,19.6122495474,0.485934065445,48.2474882111,70.4033123869,1.10405686305,0.0,1.10405686305
 04/19  09:00:00,135.432911231,3.32391355697,21.7863183902,0.0120100198408,48.2474882111,62.0547409583,2.18846755005,0.0,2.18846755005
 04/19  10:00:00,136.983801042,3.40641144743,25.193313738,0.0,48.2474882111,60.1281475517,2.18844138098,0.0,2.18844138098
 04/19  11:00:00,144.340924375,3.81726785107,30.2129872601,0.0,48.2474882111,62.0547409583,2.18889818392,0.0,2.18889818392
 04/19  12:00:00,146.683146458,3.92718483102,32.9896408709,0.0,48.2474882111,61.5103924513,2.18979810554,0.0,2.18979810554
 04/19  13:00:00,154.110800471,4.61800385122,37.5766328513,0.0,48.2474882111,63.6602354638,2.1898901781,0.0,2.1898901781
 04/19  14:00:00,151.665589107,4.73883118646,38.5426820634,0.0,48.2474882111,60.1281475517,2.18844823975,0.0,2.18844823975
 04/19  15:00:00,154.344144528,5.03379576322,40.9262729081,0.0,48.2474882111,60.1281475517,1.10403988625,0.0,1.10403988625
 04/19  16:00:00,156.783532462,4.99235734812,40.517209147,0.0,48.2474882111,63.0180376616,2.18871127376,0.0,2.18871127376
 04/19  17:00:00,142.938347548,4.75742379359,37.8518714403,0.0,37.5258241642,62.7947880557,2.18777537908,0.0,2.18777537908
 04/19  18:00:00,96.1542879474,3.52948559312,29.794023189,0.0,26.8041601173,36.0181789539,1.1036093906,0.0,1.1036093906
 04/19  19:00:00,90.6408052846,3.36426521713,27.014552111,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,86.8011624272,3.19760451455,24.6111112749,0.00895475155068,16.0824960704,28.0885557216,1.10342578704,0.0,1.10342578704
 04/19  21:00:00,84.170050944,3.17840839121,22.742792695,0.549753576137,16.0824960704,26.8041601173,1.10311325892,0.0,1.10311325892
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761492,0.0,1.10296761492
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296900865,0.0,1.10296900865
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029700813,0.0,1.1029700813
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,73.3641490468,3.34251028002,21.9550389065,6.4499996489,5.36083202345,21.4433280938,1.10311076026,0.0,1.10311076026
 04/20  07:00:00,73.9977642573,3.17840839121,14.6860266099,7.36060345951,16.0824960704,32.6817896323,1.10345639316,0.0,1.10345639316
 04/20  08:00:00,140.842354155,3.38394681573,17.7611286568,1.03803799008,48.2474882111,70.4033123869,1.10404693967,0.0,1.10404693967
 04/20  09:00:00,133.687022298,3.28388249668,19.9473339579,0.145136580133,48.2474882111,62.0547409583,2.18849898732,0.0,2.18849898732
 04/20  10:00:00,134.495258284,3.29785236314,22.813330064,0.0,48.2474882111,60.1281475517,2.18874138115,0.0,2.18874138115
 04/20  11:00:00,139.835198406,3.53207362527,25.9924555169,0.0,48.2474882111,62.0547409583,2.18930411074,0.0,2.18930411074
 04/20  12:00:00,141.490075506,3.62149567367,28.102259076,0.0,48.2474882111,61.5103924513,2.18981088787,0.0,2.18981088787
 04/20  13:00:00,147.080005681,4.13780264925,31.0260392624,0.0,48.2474882111,63.6602354638,2.18965473109,0.0,2.18965473109
 04/20  14:00:00,145.208048381,4.3135902109,32.510382313,0.0,48.2474882111,60.1281475517,2.18860280609,0.0,2.18860280609
 04/20  15:00:00,146.488878525,4.44274213737,33.6620605309,0.0,48.2474882111,60.1281475517,2.18802432173,0.0,2.18802432173
 04/20  16:00:00,151.012261152,4.58393302083,35.1543621639,0.0,48.2474882111,63.0180376616,1.10433270794,0.0,1.10433270794
 04/20  17:00:00,136.975350695,4.19638336028,32.4499150211,0.0,37.5258241642,62.7947880557,2.18793470339,0.0,2.18793470339
 04/20  18:00:00,92.8698773756,3.28413629312,26.7549619173,0.0,26.8041601173,36.0181789539,1.10362722903,0.0,1.10362722903
 04/20  19:00:00,88.9205987012,3.23394256636,25.4246681783,0.0,26.8041601173,33.4493877451,1.10332932941,0.0,1.10332932941
 04/20  20:00:00,85.3797382339,3.17840839121,22.997815856,0.220022100567,16.0824960704,28.0885557216,1.10340658192,0.0,1.10340658192
 04/20  21:00:00,83.0205703827,3.17840839121,21.038037975,1.10502773478,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296919638,0.0,1.10296919638
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029694333,0.0,1.1029694333
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296935879,0.0,1.10296935879
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307494993,0.0,1.10307494993
 04/21  06:00:00,72.2150243665,3.34634764645,22.4340806743,4.81799583434,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,74.3449895855,3.17840839121,15.9255516561,6.46830374143,16.0824960704,32.6817896323,1.10346921535,0.0,1.10346921535
 04/21  08:00:00,141.470499121,3.37902754023,18.6596721262,0.772558762115,48.2474882111,70.4033123869,2.18822270451,0.0,2.18822270451
 04/21  09:00:00,134.046650322,3.27332767089,20.3851169306,0.0775364572006,48.2474882111,62.0547409583,1.10422588503,0.0,1.10422588503
 04/21  10:00:00,134.379952356,3.2732139688,22.7226625308,0.0,48.2474882111,60.1281475517,2.18838057719,0.0,2.18838057719
 04/21  11:00:00,139.179499982,3.38115749056,25.4876732277,0.0,48.2474882111,62.0547409583,2.18897669334,0.0,2.18897669334
 04/21  12:00:00,140.202261758,3.38894533981,27.0469956612,0.0,48.2474882111,61.5103924513,2.18973175521,0.0,2.18973175521
 04/21  13:00:00,145.550351611,3.68772015955,29.9464676826,0.0,48.2474882111,63.6602354638,3.27468730304,0.0,3.27468730304
 04/21  14:00:00,143.933207901,3.76874207357,31.780389971,0.0,48.2474882111,60.1281475517,1.10414810629,0.0,1.10414810629
 04/21  15:00:00,145.910157242,3.90870173567,33.6173796499,0.0,48.2474882111,60.1281475517,2.18824130842,0.0,2.18824130842
 04/21  16:00:00,149.370588897,3.98917679452,34.1074461355,0.0,48.2474882111,63.0180376616,2.18885182736,0.0,2.18885182736
 04/21  17:00:00,136.456984989,3.81283825115,32.3150944239,0.0,37.5258241642,62.7947880557,1.10368708384,0.0,1.10368708384
 04/21  18:00:00,94.417332893,3.17892345355,28.4076302742,0.0,26.8041601173,36.0181789539,1.10359342973,0.0,1.10359342973
 04/21  19:00:00,91.2683586907,3.17840839121,27.827962343,0.0,26.8041601173,33.4493877451,1.10332138379,0.0,1.10332138379
 04/21  20:00:00,88.3155911768,3.17840839121,25.5742421276,0.57944877183,16.0824960704,28.0885557216,1.10338831709,0.0,1.10338831709
 04/21  21:00:00,86.000645589,3.17840839121,23.7462361332,1.37690478282,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297098285,0.0,1.10297098285
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296904882,0.0,1.10296904882
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296554865,0.0,1.10296554865
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307966327,0.0,1.10307966327
 04/22  06:00:00,72.8161236404,3.30063883584,23.8721750202,4.02670957298,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,59.6796896507,3.17840839121,18.3648029241,6.18629570647,5.36083202345,26.5809105114,1.10318212382,0.0,1.10318212382
 04/22  08:00:00,83.5197897843,3.17840839121,19.0590082561,3.17022819299,26.8041601173,31.2995447326,1.10331201484,0.0,1.10331201484
 04/22  09:00:00,85.6232347022,3.17840839121,20.3079795735,1.77700948569,26.8041601173,33.5472370403,1.10361362078,0.0,1.10361362078
 04/22  10:00:00,85.2452252033,3.17840839121,22.0051849762,0.665091287512,26.8041601173,32.583940337,1.10351711924,0.0,1.10351711924
 04/22  11:00:00,88.3643184086,3.17840839121,23.364903974,0.176773187284,26.8041601173,34.8316326447,1.10359774659,0.0,1.10359774659
 04/22  12:00:00,88.3416384968,3.17840839121,24.8033928539,0.0,26.8041601173,33.5472370403,1.10351075244,0.0,1.10351075244
 04/22  13:00:00,86.606806274,3.17840839121,25.6373518399,0.0,26.8041601173,30.9784458315,1.10345429996,0.0,1.10345429996
 04/22  14:00:00,58.0717392566,3.17840839121,25.4447685979,0.0671708473579,8.04124803518,21.3317032909,1.10330437411,0.0,1.10330437411
 04/22  15:00:00,57.7628449102,3.17840839121,26.3744707871,0.112969916166,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/22  16:00:00,58.6383699536,3.17840839121,26.7354924637,0.306374381853,8.04124803518,20.3684065876,1.10332728885,0.0,1.10332728885
 04/22  17:00:00,52.4243478329,3.17840839121,26.6877772653,1.86021659361,2.68041601173,18.0090894769,1.10303848275,0.0,1.10303848275
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303731861,0.0,1.10303731861
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312453982,0.0,1.10312453982
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296737832,0.0,1.10296737832
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292605095,0.0,1.10292605095
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303296071,0.0,1.10303296071
 04/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029328798,0.0,1.1029328798
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293120919,0.0,1.10293120919
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300522929,0.0,1.10300522929
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300493674,0.0,1.10300493674
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,33.9108750598,1.38004752566,13.7594753579,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,35.1257895927,1.58770478829,14.7667326282,0.0,2.68041601173,16.0824960704,1.1029683822,0.0,1.1029683822
 04/23  18:00:00,33.5858582147,1.46465024045,13.3498557981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293337176,0.0,1.10293337176
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303597656,0.0,1.10303597656
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293014984,0.0,1.10293014984
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296600494,0.0,1.10296600494
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306041192,0.0,1.10306041192
 04/24  06:00:00,76.0826186625,3.27446712791,22.8834058042,8.308145519,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,73.3458775522,3.17840839121,13.2884374285,8.10630593575,16.0824960704,32.6817896323,1.10348674486,0.0,1.10348674486
 04/24  08:00:00,138.77666103,3.30815148501,15.7651676491,1.04410120344,48.2474882111,70.4033123869,2.18810772415,0.0,2.18810772415
 04/24  09:00:00,129.591972138,3.19048758959,15.8320032511,0.258812033484,48.2474882111,62.0547409583,1.10415546369,0.0,1.10415546369
 04/24  10:00:00,128.39128292,3.17840839121,16.8233460079,0.0054526636228,48.2474882111,60.1281475517,2.18844491407,0.0,2.18844491407
 04/24  11:00:00,133.077586118,3.23747983944,19.5294370155,0.0,48.2474882111,62.0547409583,2.18924680198,0.0,2.18924680198
 04/24  12:00:00,134.107702079,3.32668398859,21.014697334,0.0,48.2474882111,61.5103924513,2.18995313355,0.0,2.18995313355
 04/24  13:00:00,137.174800376,3.47958379233,21.7790528145,0.0,48.2474882111,63.6602354638,3.27463717361,0.0,3.27463717361
 04/24  14:00:00,133.57417856,3.48449643027,21.7056062727,0.0,48.2474882111,60.1281475517,1.10403058722,0.0,1.10403058722
 04/24  15:00:00,134.48685005,3.59867838405,22.5040958093,0.0,48.2474882111,60.1281475517,2.18798711076,0.0,2.18798711076
 04/24  16:00:00,139.346122962,3.83318404043,24.2389729551,0.0,48.2474882111,63.0180376616,2.18895012867,0.0,2.18895012867
 04/24  17:00:00,128.313748046,3.7604215016,24.2242742303,0.0,37.5258241642,62.7947880557,1.10372468837,0.0,1.10372468837
 04/24  18:00:00,87.8026093986,3.25835714737,21.713473086,0.0,26.8041601173,36.0181789539,1.1035094936,0.0,1.1035094936
 04/24  19:00:00,82.8850638479,3.19219822892,19.4014676699,0.0294099926217,26.8041601173,33.4493877451,1.10334072122,0.0,1.10334072122
 04/24  20:00:00,76.6472730465,3.17840839121,16.2116579102,0.741048192304,16.0824960704,28.0885557216,1.10340493297,0.0,1.10340493297
 04/24  21:00:00,75.7765976397,3.17840839121,12.9335511302,1.96554183657,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296616291,0.0,1.10296616291
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296707582,0.0,1.10296707582
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296651072,0.0,1.10296651072
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307951172,0.0,1.10307951172
 04/25  06:00:00,82.2425218789,3.2309225081,17.4485461737,19.9464529857,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,76.8655815593,3.17840839121,5.97645620332,18.9379911681,16.0824960704,32.6817896323,1.10340712667,0.0,1.10340712667
 04/25  08:00:00,135.059420518,3.33334835315,9.61651684508,3.4503146278,48.2474882111,70.4033123869,2.18824052669,0.0,2.18824052669
 04/25  09:00:00,126.495740992,3.2068158979,11.3340743843,1.64418144672,48.2474882111,62.0547409583,1.10427045093,0.0,1.10427045093
 04/25  10:00:00,125.50988374,3.18500530812,13.2279517837,0.712850791015,48.2474882111,60.1281475517,2.18843454823,0.0,2.18843454823
 04/25  11:00:00,129.02376635,3.26191668244,15.3956902863,0.0554901178043,48.2474882111,62.0547409583,2.18897883037,0.0,2.18897883037
 04/25  12:00:00,129.614895058,3.3425573384,16.4871616327,0.0188553307899,48.2474882111,61.5103924513,2.18967585407,0.0,2.18967585407
 04/25  13:00:00,132.759025667,3.40531448128,17.4375474164,0.0,48.2474882111,63.6602354638,3.27451404273,0.0,3.27451404273
 04/25  14:00:00,130.423177057,3.43623494093,18.6028662592,0.0,48.2474882111,60.1281475517,1.10408114369,0.0,1.10408114369
 04/25  15:00:00,130.89482839,3.50117917435,19.0095733584,0.0,48.2474882111,60.1281475517,2.18807868042,0.0,2.18807868042
 04/25  16:00:00,134.126617279,3.65395762412,19.1986936883,0.0,48.2474882111,63.0180376616,2.18863180649,0.0,2.18863180649
 04/25  17:00:00,121.819184754,3.60872453584,17.8814079045,0.0,37.5258241642,62.7947880557,1.10373088513,0.0,1.10373088513
 04/25  18:00:00,80.5951630299,3.18101602661,14.583367838,0.0,26.8041601173,36.0181789539,1.10360490181,0.0,1.10360490181
 04/25  19:00:00,76.5342985635,3.17840839121,12.8707029364,0.223199279423,26.8041601173,33.4493877451,1.10330650745,0.0,1.10330650745
 04/25  20:00:00,71.7168480862,3.17840839121,10.5985475956,1.42373354658,16.0824960704,28.0885557216,1.10337287207,0.0,1.10337287207
 04/25  21:00:00,73.9133886834,3.17840839121,8.4693794862,4.56650452423,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296597706,0.0,1.10296597706
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296473447,0.0,1.10296473447
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296600878,0.0,1.10296600878
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307302628,0.0,1.10307302628
 04/26  06:00:00,97.63308361,3.20074108851,14.8409880312,40.4420876122,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,82.520077306,3.17840839121,0.0,30.5689431181,16.0824960704,32.6817896323,9.80862090039,8.70511686374,1.10350403664
 04/26  08:00:00,135.432253434,3.31619032273,2.71789749663,10.7389249225,48.2474882111,70.4033123869,1.52437376553,0.420274599631,1.1040991659
 04/26  09:00:00,124.988880045,3.19479997821,6.08999956746,5.39341123599,48.2474882111,62.0547409583,2.18826929686,0.0,2.18826929686
 04/26  10:00:00,122.754823368,3.17843563261,8.45046692435,2.74184495442,48.2474882111,60.1281475517,2.18854340653,0.0,2.18854340653
 04/26  11:00:00,125.70467518,3.23762976972,10.4876873631,1.66868878419,48.2474882111,62.0547409583,2.1891685697,0.0,2.1891685697
 04/26  12:00:00,127.52962663,3.31219287561,12.9479395271,1.50317347057,48.2474882111,61.5103924513,2.18996283672,0.0,2.18996283672
 04/26  13:00:00,129.4943753,3.33893638374,13.9436336049,0.295641542753,48.2474882111,63.6602354638,2.18964989484,0.0,2.18964989484
 04/26  14:00:00,125.073271665,3.25425865377,13.434937154,0.0,48.2474882111,60.1281475517,2.18848487142,0.0,2.18848487142
 04/26  15:00:00,125.352656805,3.26698879746,13.7015921506,0.0,48.2474882111,60.1281475517,1.10403450861,0.0,1.10403450861
 04/26  16:00:00,129.493316568,3.37315571811,14.8461948832,0.0,48.2474882111,63.0180376616,2.18862847104,0.0,2.18862847104
 04/26  17:00:00,119.485697381,3.48687085388,15.6697742132,0.0,37.5258241642,62.7947880557,2.18764920439,0.0,2.18764920439
 04/26  18:00:00,79.4506544936,3.19541561451,13.3900553156,0.0344043982771,26.8041601173,36.0181789539,1.1035368203,0.0,1.1035368203
 04/26  19:00:00,75.8910296464,3.17840839121,11.9737287989,0.476904499748,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,71.0596028288,3.17840839121,8.57919446016,2.78584142467,16.0824960704,28.0885557216,1.10342384067,0.0,1.10342384067
 04/26  21:00:00,75.0620795666,3.17840839121,6.36672270239,7.81785219132,16.0824960704,26.8041601173,1.10307649324,0.0,1.10307649324
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296533878,0.0,1.10296533878
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296395324,0.0,1.10296395324
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296529652,0.0,1.10296529652
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,100.710711486,3.18098829,14.3874666728,43.9929896451,5.36083202345,21.4433280938,1.10303207281,0.0,1.10303207281
 04/27  07:00:00,88.1972929098,3.17840839121,0.289230117686,35.9569286042,16.0824960704,32.6817896323,3.79043651211,2.68691707103,1.10351944108
 04/27  08:00:00,138.322949397,3.29201292301,4.44584294351,11.9258528383,48.2474882111,70.4033123869,1.10405912409,0.0,1.10405912409
 04/27  09:00:00,127.194330753,3.18085259298,8.33880955594,5.36399934079,48.2474882111,62.0547409583,2.18827109175,0.0,2.18827109175
 04/27  10:00:00,126.07969199,3.17840839121,12.0697558124,2.44745192912,48.2474882111,60.1281475517,1.1041979447,0.0,1.1041979447
 04/27  11:00:00,129.827942533,3.22310388473,15.1814276451,1.11274173975,48.2474882111,62.0547409583,2.18907696386,0.0,2.18907696386
 04/27  12:00:00,130.890878328,3.30171605894,16.9221308552,0.900710657382,48.2474882111,61.5103924513,3.27455404273,0.0,3.27455404273
 04/27  13:00:00,134.066689057,3.33832788312,18.7078769704,0.104320434452,48.2474882111,63.6602354638,2.18940763252,0.0,2.18940763252
 04/27  14:00:00,132.173646704,3.30105254906,20.4885182984,0.0,48.2474882111,60.1281475517,2.18807845715,0.0,2.18807845715
 04/27  15:00:00,133.10730535,3.32403251813,21.3991969754,0.0,48.2474882111,60.1281475517,1.10395925926,0.0,1.10395925926
 04/27  16:00:00,137.337951589,3.4399476592,22.6240379635,0.0,48.2474882111,63.0180376616,2.18872530062,0.0,2.18872530062
 04/27  17:00:00,127.641059366,3.5932515157,23.7187555359,0.0,37.5258241642,62.7947880557,1.10372415693,0.0,1.10372415693
 04/27  18:00:00,86.9241949774,3.18974667666,20.9036691355,0.0,26.8041601173,36.0181789539,1.10353128452,0.0,1.10353128452
 04/27  19:00:00,82.0516932241,3.17840839121,18.6001951925,0.0111016839005,26.8041601173,33.4493877451,1.10336423624,0.0,1.10336423624
 04/27  20:00:00,75.7741614363,3.17840839121,15.1562661556,0.923328336695,16.0824960704,28.0885557216,1.10341830685,0.0,1.10341830685
 04/27  21:00:00,77.0614036609,3.17840839121,12.765549575,3.41834941291,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305718305,0.0,1.10305718305
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296079262,0.0,1.10296079262
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296418523,0.0,1.10296418523
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306384352,0.0,1.10306384352
 04/28  06:00:00,85.2927336474,3.19210268799,15.7142868771,27.2370772043,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,79.3464713158,3.17840839121,5.98156471342,21.4137724144,16.0824960704,32.6817896323,1.10342449251,0.0,1.10342449251
 04/28  08:00:00,137.85828298,3.32041415077,11.7020103163,4.17661782049,48.2474882111,70.4033123869,2.18819994565,0.0,2.18819994565
 04/28  09:00:00,130.863336592,3.21625393341,15.5070835613,1.82932983425,48.2474882111,62.0547409583,1.10412075215,0.0,1.10412075215
 04/28  10:00:00,129.863068573,3.25604952397,17.4132068733,0.809736318696,48.2474882111,60.1281475517,2.18834023666,0.0,2.18834023666
 04/28  11:00:00,132.42084895,3.28530832366,18.642824544,0.182046819061,48.2474882111,62.0547409583,2.18907838796,0.0,2.18907838796
 04/28  12:00:00,135.278509051,3.33354582152,22.1282866084,0.0503558644288,48.2474882111,61.5103924513,2.18972994968,0.0,2.18972994968
 04/28  13:00:00,140.562646579,3.46001113112,25.1864716792,0.0,48.2474882111,63.6602354638,3.2745298646,0.0,3.2745298646
 04/28  14:00:00,138.389382874,3.46733470384,26.5379723132,0.0,48.2474882111,60.1281475517,1.10407718499,0.0,1.10407718499
 04/28  15:00:00,140.246025022,3.53567515669,28.3262740082,0.0,48.2474882111,60.1281475517,2.18804736459,0.0,2.18804736459
 04/28  16:00:00,145.301219837,3.85448578123,30.1727680886,0.0,48.2474882111,63.0180376616,1.10430235587,0.0,1.10430235587
 04/28  17:00:00,133.379882949,3.86571299784,29.1851176367,0.0,37.5258241642,62.7947880557,2.18783576271,0.0,2.18783576271
 04/28  18:00:00,92.1032565448,3.29115381662,25.9813235629,0.0,26.8041601173,36.0181789539,1.10356553701,0.0,1.10356553701
 04/28  19:00:00,87.4997227405,3.17940536855,24.0583294155,0.0,26.8041601173,33.4493877451,1.10334158329,0.0,1.10334158329
 04/28  20:00:00,81.5126631952,3.17840839121,21.710671382,0.107424869213,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,81.0558470747,3.17840839121,19.4169276596,0.76141474218,16.0824960704,26.8041601173,1.10323264945,0.0,1.10323264945
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296391565,0.0,1.10296391565
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296299823,0.0,1.10296299823
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296370396,0.0,1.10296370396
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,72.1833561366,3.21149672916,19.6448342097,10.1777583197,5.36083202345,21.4433280938,1.10311308316,0.0,1.10311308316
 04/29  07:00:00,59.4386856894,3.17840839121,13.7031663053,10.6069283639,5.36083202345,26.5809105114,1.10318554187,0.0,1.10318554187
 04/29  08:00:00,81.476257596,3.17840839121,14.5359837203,5.64972054046,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,83.521694082,3.17840839121,15.7122531773,4.27119526181,26.8041601173,33.5472370403,1.10357486095,0.0,1.10357486095
 04/29  10:00:00,81.4248912333,3.17840839121,16.7821611042,2.06778118942,26.8041601173,32.583940337,1.10352034535,0.0,1.10352034535
 04/29  11:00:00,84.7738354285,3.17840839121,19.0417252875,0.909468893686,26.8041601173,34.8316326447,1.10362780824,0.0,1.10362780824
 04/29  12:00:00,86.7454381063,3.17840839121,22.7784784162,0.428714047213,26.8041601173,33.5472370403,1.10351342261,0.0,1.10351342261
 04/29  13:00:00,85.8318448332,3.17840839121,24.7929203213,0.0694700777546,26.8041601173,30.9784458315,1.10351510653,0.0,1.10351510653
 04/29  14:00:00,58.6777191353,3.17840839121,25.9209834717,0.196935852199,8.04124803518,21.3317032909,1.1033276128,0.0,1.1033276128
 04/29  15:00:00,58.5258454088,3.17840839121,27.2447189123,0.0057222895331,8.04124803518,20.0473076865,1.1032507005,0.0,1.1032507005
 04/29  16:00:00,59.2213979373,3.17840839121,27.4527707901,0.172124039077,8.04124803518,20.3684065876,1.10327772763,0.0,1.10327772763
 04/29  17:00:00,52.8529164899,3.17840839121,27.477602439,1.49896007693,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030363648,0.0,1.1030363648
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303297317,0.0,1.10303297317
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296341303,0.0,1.10296341303
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292740292,0.0,1.10292740292
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292581933,0.0,1.10292581933
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292809541,0.0,1.10292809541
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292587891,0.0,1.10292587891
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299797949,0.0,1.10299797949
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311618932,0.0,1.10311618932
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029278172,0.0,1.1029278172
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292680728,0.0,1.10292680728
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
