Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302868082,0.0,1.10302868082
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292707142,0.0,1.10292707142
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296235165,0.0,1.10296235165
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296095733,0.0,1.10296095733
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,72.6860290301,3.22977622986,24.7971969449,5.50978897731,5.36083202345,21.4433280938,1.10303330864,0.0,1.10303330864
 05/01  07:00:00,76.4267080872,3.17840839121,17.6574424795,6.81813141967,16.0824960704,32.6817896323,1.10346969761,0.0,1.10346969761
 05/01  08:00:00,142.384152582,3.37354689094,19.6487042318,0.702660766834,48.2474882111,70.4033123869,1.10397820504,0.0,1.10397820504
 05/01  09:00:00,134.445359822,3.24550497953,20.8867491587,0.00243641975457,48.2474882111,62.0547409583,2.18829079243,0.0,2.18829079243
 05/01  10:00:00,133.03831303,3.22855120076,21.4256859725,0.0,48.2474882111,60.1281475517,1.104082694,0.0,1.104082694
 05/01  11:00:00,136.474225713,3.3155515832,22.8480048668,0.0,48.2474882111,62.0547409583,2.18878610519,0.0,2.18878610519
 05/01  12:00:00,138.050557875,3.41271397449,24.8715231437,0.0,48.2474882111,61.5103924513,3.27435058384,0.0,3.27435058384
 05/01  13:00:00,141.800706381,3.48098465501,26.4035579573,0.0,48.2474882111,63.6602354638,2.18961186129,0.0,2.18961186129
 05/01  14:00:00,140.41006622,3.52343502059,28.5025553421,0.0,48.2474882111,60.1281475517,1.10401309757,0.0,1.10401309757
 05/01  15:00:00,142.25243906,3.65611529802,30.2122479048,0.0,48.2474882111,60.1281475517,2.18790093394,0.0,2.18790093394
 05/01  16:00:00,147.963098544,3.99214992887,32.6969826486,0.0,48.2474882111,63.0180376616,2.18875493334,0.0,2.18875493334
 05/01  17:00:00,138.069106802,4.09459314994,33.6454613384,0.0,37.5258241642,62.7947880557,1.10377286625,0.0,1.10377286625
 05/01  18:00:00,93.9963588594,3.19578009525,27.9697995989,0.0,26.8041601173,36.0181789539,1.10352114975,0.0,1.10352114975
 05/01  19:00:00,90.1933277066,3.17840839121,26.7529313589,0.0,26.8041601173,33.4493877451,1.1033219219,0.0,1.1033219219
 05/01  20:00:00,84.6787082973,3.17840839121,24.9841413533,0.0,16.0824960704,28.0885557216,1.10337955253,0.0,1.10337955253
 05/01  21:00:00,84.3090731076,3.17840839121,23.1835202022,0.248048232438,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296264116,0.0,1.10296264116
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295835873,0.0,1.10295835873
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296178638,0.0,1.10296178638
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306349233,0.0,1.10306349233
 05/02  06:00:00,70.1906029971,3.31038219145,24.4245883609,3.30636556667,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,74.8076511115,3.17840839121,17.7989138468,5.05760307667,16.0824960704,32.6817896323,1.10347040398,0.0,1.10347040398
 05/02  08:00:00,143.494559801,3.50938899585,21.1222640482,0.203666065153,48.2474882111,70.4033123869,1.1040147168,0.0,1.1040147168
 05/02  09:00:00,136.880292082,3.35823587014,23.2113869483,0.0,48.2474882111,62.0547409583,2.18829945722,0.0,2.18829945722
 05/02  10:00:00,137.116306928,3.34434909405,25.3878819767,0.0,48.2474882111,60.1281475517,2.18827813196,0.0,2.18827813196
 05/02  11:00:00,142.410621379,3.49753293977,28.602419176,0.0,48.2474882111,62.0547409583,2.18881380331,0.0,2.18881380331
 05/02  12:00:00,145.020434859,3.65362105625,31.600493046,0.0,48.2474882111,61.5103924513,2.18984308832,0.0,2.18984308832
 05/02  13:00:00,151.86165544,4.17739948505,35.7680921864,0.0,48.2474882111,63.6602354638,2.1894459791,0.0,2.1894459791
 05/02  14:00:00,149.209715257,4.2652669357,36.5603724642,0.0,48.2474882111,60.1281475517,2.18808489029,0.0,2.18808489029
 05/02  15:00:00,150.262534417,4.43446387273,37.443994687,0.0,48.2474882111,60.1281475517,1.10394433368,0.0,1.10394433368
 05/02  16:00:00,154.798813402,4.6373179108,38.8875295246,0.0,48.2474882111,63.0180376616,2.18863664592,0.0,2.18863664592
 05/02  17:00:00,141.39859599,4.38965897062,36.6798847053,0.0,37.5258241642,62.7947880557,1.10367593725,0.0,1.10367593725
 05/02  18:00:00,95.8170354607,3.27921149149,29.707044804,0.0,26.8041601173,36.0181789539,1.10357560439,0.0,1.10357560439
 05/02  19:00:00,91.6799517476,3.22094955237,28.1970142387,0.0,26.8041601173,33.4493877451,1.10331622769,0.0,1.10331622769
 05/02  20:00:00,86.2338798652,3.17840839121,26.5393129212,0.0,16.0824960704,28.0885557216,1.10335491064,0.0,1.10335491064
 05/02  21:00:00,85.9627551248,3.17840839121,25.0852504519,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300266487,0.0,1.10300266487
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296173755,0.0,1.10296173755
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295775863,0.0,1.10295775863
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307355976,0.0,1.10307355976
 05/03  06:00:00,69.2931403874,3.37415166693,24.9894027347,1.78031910771,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,73.3675537325,3.17840839121,18.896570581,2.51984896364,16.0824960704,32.6817896323,1.10339363532,0.0,1.10339363532
 05/03  08:00:00,144.115705283,3.57896303529,21.8720542457,0.00544730947162,48.2474882111,70.4033123869,2.18823693214,0.0,2.18823693214
 05/03  09:00:00,138.334698004,3.49029382879,24.5337349117,0.0,48.2474882111,62.0547409583,1.10416624695,0.0,1.10416624695
 05/03  10:00:00,139.913292588,3.51676909594,28.0124476354,0.0,48.2474882111,60.1281475517,2.18840195665,0.0,2.18840195665
 05/03  11:00:00,148.063925222,3.93375344319,33.8195025157,0.0,48.2474882111,62.0547409583,2.18916060098,0.0,2.18916060098
 05/03  12:00:00,150.455334991,4.06063805749,36.6283761771,0.0,48.2474882111,61.5103924513,2.18948496626,0.0,2.18948496626
 05/03  13:00:00,157.564807304,4.73980798895,40.9088355461,0.0,48.2474882111,63.6602354638,2.18945956761,0.0,2.18945956761
 05/03  14:00:00,152.939336486,4.83381890802,39.7214417214,0.0,48.2474882111,60.1281475517,2.18824945342,0.0,2.18824945342
 05/03  15:00:00,157.278825636,5.0785441038,43.8162056758,0.0,48.2474882111,60.1281475517,1.1038971674,0.0,1.1038971674
 05/03  16:00:00,164.052850855,5.63643819628,47.1424466916,0.0,48.2474882111,63.0180376616,2.18852508469,0.0,2.18852508469
 05/03  17:00:00,148.108096867,5.21785860358,42.5611859498,0.0,37.5258241642,62.7947880557,1.10369929923,0.0,1.10369929923
 05/03  18:00:00,99.9451474107,3.69470594456,33.4196623009,0.0,26.8041601173,36.0181789539,1.10358760223,0.0,1.10358760223
 05/03  19:00:00,92.3074917068,3.37451345774,28.6709902926,0.0,26.8041601173,33.4493877451,1.10334811237,0.0,1.10334811237
 05/03  20:00:00,85.3914182208,3.20552540612,25.6697342619,0.0,16.0824960704,28.0885557216,1.10336624479,0.0,1.10336624479
 05/03  21:00:00,85.548273778,3.17840839121,24.670769105,0.0,16.0824960704,26.8041601173,1.10306002587,0.0,1.10306002587
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295897168,0.0,1.10295897168
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296026046,0.0,1.10296026046
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306214478,0.0,1.10306214478
 05/04  06:00:00,68.8081543012,3.39049868585,24.3203575418,1.94803119555,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,71.2147863003,3.17840839121,16.8027149083,2.46093720399,16.0824960704,32.6817896323,1.10342456395,0.0,1.10342456395
 05/04  08:00:00,142.843127643,3.628333886,20.545314818,0.0102382472417,48.2474882111,70.4033123869,2.18819781833,0.0,2.18819781833
 05/04  09:00:00,138.159348132,3.54763761931,24.3010412495,0.0,48.2474882111,62.0547409583,1.10405729717,0.0,1.10405729717
 05/04  10:00:00,142.212927196,3.78370396803,30.0451473715,0.0,48.2474882111,60.1281475517,2.18837856114,0.0,2.18837856114
 05/04  11:00:00,150.392049302,4.21424905304,35.8671309857,0.0,48.2474882111,62.0547409583,2.18879944432,0.0,2.18879944432
 05/04  12:00:00,152.20722253,4.28424717607,38.1566545977,0.0,48.2474882111,61.5103924513,2.18968380907,0.0,2.18968380907
 05/04  13:00:00,158.825618547,4.90664719168,42.0028075868,0.0,48.2474882111,63.6602354638,2.18936815591,0.0,2.18936815591
 05/04  14:00:00,155.843375581,4.96730740569,42.491992318,0.0,48.2474882111,60.1281475517,2.18841849092,0.0,2.18841849092
 05/04  15:00:00,157.974655714,5.29190646311,44.2986733945,0.0,48.2474882111,60.1281475517,1.10397549559,0.0,1.10397549559
 05/04  16:00:00,163.793711162,5.8192295777,46.700515618,0.0,48.2474882111,63.0180376616,2.18842335699,0.0,2.18842335699
 05/04  17:00:00,148.772925467,5.32060947852,43.123263674,0.0,37.5258241642,62.7947880557,1.10376265583,0.0,1.10376265583
 05/04  18:00:00,99.9087542409,3.64143739675,33.4365376789,0.0,26.8041601173,36.0181789539,1.10360088143,0.0,1.10360088143
 05/04  19:00:00,93.6560577796,3.40853440965,29.9855354135,0.0,26.8041601173,33.4493877451,1.10340303085,0.0,1.10340303085
 05/04  20:00:00,85.3400863682,3.20475789134,25.619169924,0.0,16.0824960704,28.0885557216,1.10341178994,0.0,1.10341178994
 05/04  21:00:00,84.7489087768,3.17840839121,23.8714041038,0.0,16.0824960704,26.8041601173,1.10305771375,0.0,1.10305771375
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295589181,0.0,1.10295589181
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295967283,0.0,1.10295967283
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301573403,0.0,1.10301573403
 05/05  06:00:00,67.4267019856,3.39129888435,22.6461253589,2.24001086433,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,70.5950425786,3.17840839121,16.2131764954,2.43073189524,16.0824960704,32.6817896323,1.10318342969,0.0,1.10318342969
 05/05  08:00:00,144.810493371,3.65447292627,22.4868549068,0.00992484616725,48.2474882111,70.4033123869,2.18809528195,0.0,2.18809528195
 05/05  09:00:00,141.942577736,3.73997849582,27.8919299769,0.0,48.2474882111,62.0547409583,1.10410253571,0.0,1.10410253571
 05/05  10:00:00,144.435221227,3.85419687753,32.1969484923,0.0,48.2474882111,60.1281475517,2.18846528155,0.0,2.18846528155
 05/05  11:00:00,151.77714556,4.33969323091,37.1267830659,0.0,48.2474882111,62.0547409583,2.18887202149,0.0,2.18887202149
 05/05  12:00:00,152.857819,4.28508435797,38.8064138854,0.0,48.2474882111,61.5103924513,2.18974498828,0.0,2.18974498828
 05/05  13:00:00,161.145080376,5.02153930315,44.2073773038,0.0,48.2474882111,63.6602354638,2.18941267177,0.0,2.18941267177
 05/05  14:00:00,159.772598915,5.1153402429,46.2731828154,0.0,48.2474882111,60.1281475517,2.18845458498,0.0,2.18845458498
 05/05  15:00:00,162.83772895,5.47036848112,48.9832846124,0.0,48.2474882111,60.1281475517,1.10398955754,0.0,1.10398955754
 05/05  16:00:00,169.410349948,6.12753746448,52.0088465164,0.0,48.2474882111,63.0180376616,2.18844259785,0.0,2.18844259785
 05/05  17:00:00,157.733753743,6.01966731756,51.3850341117,0.0,37.5258241642,62.7947880557,1.10376852635,0.0,1.10376852635
 05/05  18:00:00,107.154976045,4.22359419449,40.1006026855,0.0,26.8041601173,36.0181789539,1.10360458189,0.0,1.10360458189
 05/05  19:00:00,98.8712102856,3.73202029668,34.8772020325,0.0,26.8041601173,33.4493877451,1.10340468671,0.0,1.10340468671
 05/05  20:00:00,89.0660331388,3.2763336149,29.2735409711,0.0,16.0824960704,28.0885557216,1.10341356131,0.0,1.10341356131
 05/05  21:00:00,87.4217843566,3.21749078326,26.5051972916,0.0,16.0824960704,26.8041601173,1.10305700024,0.0,1.10305700024
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295522162,0.0,1.10295522162
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295898148,0.0,1.10295898148
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301465417,0.0,1.10301465417
 05/06  06:00:00,65.3531342891,3.37442557378,24.2698414025,1.02693376811,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,57.356111756,3.17840839121,21.0702131998,1.15730753601,5.36083202345,26.5809105114,1.10310703437,0.0,1.10310703437
 05/06  08:00:00,85.7402620334,3.23253917773,24.0783416243,0.317236287379,26.8041601173,31.2995447326,1.10332457922,0.0,1.10332457922
 05/06  09:00:00,92.680527133,3.42008197517,28.8915179211,0.00908998510594,26.8041601173,33.5472370403,1.10356560686,0.0,1.10356560686
 05/06  10:00:00,95.3313161069,3.47007826441,32.4646972941,0.0,26.8041601173,32.583940337,1.10345695095,0.0,1.10345695095
 05/06  11:00:00,99.5562675772,3.38238798488,34.5296467362,0.0,26.8041601173,34.8316326447,1.10360701303,0.0,1.10360701303
 05/06  12:00:00,98.5187020536,3.32610856382,34.8327562381,0.0,26.8041601173,33.5472370403,1.10349357542,0.0,1.10349357542
 05/06  13:00:00,97.2859639199,3.42676846051,36.0681494165,0.0,26.8041601173,30.9784458315,1.10341436301,0.0,1.10341436301
 05/06  14:00:00,68.289111083,3.33877756225,35.5689421006,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,67.4561903487,3.30628724734,36.0529072856,0.0,8.04124803518,20.0473076865,1.10328076947,0.0,1.10328076947
 05/06  16:00:00,70.0559131462,3.39043730907,38.2473811202,0.0,8.04124803518,20.3684065876,1.10325730122,0.0,1.10325730122
 05/06  17:00:00,60.6381784559,3.42252237005,36.5177105031,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,40.0448705421,2.02281253929,19.2507058266,0.0,2.68041601173,16.0824960704,1.10309199002,0.0,1.10309199002
 05/06  19:00:00,41.7539085615,2.23611000057,20.7464463847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,38.4497184243,0.690273801161,6.65142578026,0.0,2.68041601173,16.0824960704,1.10309105877,0.0,1.10309105877
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882639,0.0,1.10296882639
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295833023,0.0,1.10295833023
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292520672,0.0,1.10292520672
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302606179,0.0,1.10302606179
 05/07  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,36.6261795783,1.93765984508,15.9171675571,0.0,2.68041601173,16.0824960704,1.10295896767,0.0,1.10295896767
 05/07  09:00:00,38.7593945087,2.20582068478,17.7822216477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,41.6541594987,2.46531091184,20.4174964107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,37.7971919656,1.94262794155,17.0832118478,0.0,2.68041601173,16.0824960704,1.10301031687,0.0,1.10301031687
 05/07  12:00:00,34.8409777664,1.57404095488,14.4955846353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,31.0737475149,1.13723894109,11.1651563976,0.0,2.68041601173,16.0824960704,1.10314463338,0.0,1.10314463338
 05/07  14:00:00,24.2318519748,0.538344152017,4.92215564658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291523494,0.0,1.10291523494
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,25.6153367393,0.560492798217,6.28349176492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297084465,0.0,1.10297084465
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291780218,0.0,1.10291780218
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029230736,0.0,1.1029230736
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295505979,0.0,1.10295505979
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295726772,0.0,1.10295726772
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,67.6716879048,3.38097803082,26.2668309615,1.34194536781,5.36083202345,21.4433280938,1.1030824758,0.0,1.1030824758
 05/08  07:00:00,75.0509563046,3.17840839121,21.0568255988,2.0429965178,16.0824960704,32.6817896323,1.103435344,0.0,1.103435344
 05/08  08:00:00,147.542728319,3.55832300774,25.3228134621,0.00235115746083,48.2474882111,70.4033123869,1.10402758825,0.0,1.10402758825
 05/08  09:00:00,143.511442529,3.54195582726,29.6588174388,0.0,48.2474882111,62.0547409583,2.18833815223,0.0,2.18833815223
 05/08  10:00:00,146.898419363,3.81785098173,34.6964925247,0.0,48.2474882111,60.1281475517,1.10406872723,0.0,1.10406872723
 05/08  11:00:00,154.211136977,4.25589837708,39.6445693364,0.0,48.2474882111,62.0547409583,2.18868249656,0.0,2.18868249656
 05/08  12:00:00,153.289343549,4.19141640105,39.331606391,0.0,48.2474882111,61.5103924513,2.18937267411,0.0,2.18937267411
 05/08  13:00:00,161.88583256,4.94401516048,45.0256536307,0.0,48.2474882111,63.6602354638,3.27415001825,0.0,3.27415001825
 05/08  14:00:00,162.39602511,5.12094004862,48.8910092047,0.0,48.2474882111,60.1281475517,1.10402436027,0.0,1.10402436027
 05/08  15:00:00,167.667898663,5.60985857824,53.6739642274,0.0,48.2474882111,60.1281475517,2.18786610455,0.0,2.18786610455
 05/08  16:00:00,173.422162952,6.20643068782,55.9417662973,0.0,48.2474882111,63.0180376616,1.10441191721,0.0,1.10441191721
 05/08  17:00:00,158.075018792,5.69274894941,52.0532175287,0.0,37.5258241642,62.7947880557,2.18765218636,0.0,2.18765218636
 05/08  18:00:00,106.930705394,3.9616553844,40.1382708445,0.0,26.8041601173,36.0181789539,1.10350901104,0.0,1.10350901104
 05/08  19:00:00,98.527484679,3.55362057485,34.7118761477,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,87.3177354013,3.2585747419,30.0103354399,0.0,16.0824960704,28.0885557216,1.10340430567,0.0,1.10340430567
 05/08  21:00:00,87.3485570151,3.20280832831,26.4466524051,0.0,16.0824960704,26.8041601173,1.10306519193,0.0,1.10306519193
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295280736,0.0,1.10295280736
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295686898,0.0,1.10295686898
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295630282,0.0,1.10295630282
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,65.7058276925,3.40152593763,24.2887203091,1.33364790106,5.36083202345,21.4433280938,1.10302172177,0.0,1.10302172177
 05/09  07:00:00,69.7954924301,3.17840839121,16.13965835,1.70469989211,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,141.876170156,3.677291847,19.5310049954,0.00863262104048,48.2474882111,70.4033123869,2.18768053664,0.0,2.18768053664
 05/09  09:00:00,136.284458619,3.73369915366,22.240090202,0.0,48.2474882111,62.0547409583,1.10414040004,0.0,1.10414040004
 05/09  10:00:00,135.765913767,3.91784428911,23.4639936209,0.0,48.2474882111,60.1281475517,2.18827914682,0.0,2.18827914682
 05/09  11:00:00,139.554629268,4.11400263687,25.1299573675,0.0,48.2474882111,62.0547409583,2.18885638444,0.0,2.18885638444
 05/09  12:00:00,139.037540087,3.93187534224,25.3393439884,0.0,48.2474882111,61.5103924513,2.18966341061,0.0,2.18966341061
 05/09  13:00:00,146.125566042,4.52881557547,29.6805866974,0.0,48.2474882111,63.6602354638,2.1892870691,0.0,2.1892870691
 05/09  14:00:00,143.370153642,4.57688712194,30.4091906627,0.0,48.2474882111,60.1281475517,2.18830079343,0.0,2.18830079343
 05/09  15:00:00,144.532443963,4.77353770754,31.3748303988,0.0,48.2474882111,60.1281475517,1.10390217281,0.0,1.10390217281
 05/09  16:00:00,150.833101864,5.36673077211,34.1924051253,0.0,48.2474882111,63.0180376616,2.18846784176,0.0,2.18846784176
 05/09  17:00:00,137.475092439,5.17181213911,31.9742279862,0.0,37.5258241642,62.7947880557,1.1037569586,0.0,1.1037569586
 05/09  18:00:00,89.5689485049,3.64543472576,23.0927346139,0.0,26.8041601173,36.0181789539,1.10354048419,0.0,1.10354048419
 05/09  19:00:00,82.985741877,3.37370856281,19.3500453577,0.0,26.8041601173,33.4493877451,1.10330266789,0.0,1.10330266789
 05/09  20:00:00,72.116242922,3.20012893658,14.8672887659,0.0,16.0824960704,28.0885557216,1.10338865446,0.0,1.10338865446
 05/09  21:00:00,72.7217408049,3.17840839121,11.4894814788,0.354754653203,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300723627,0.0,1.10300723627
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295685127,0.0,1.10295685127
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295576492,0.0,1.10295576492
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305521356,0.0,1.10305521356
 05/10  06:00:00,70.5285782609,3.2752314383,17.2722262191,13.2991870588,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,68.2868833618,3.17840839121,4.73001889603,11.6057302778,16.0824960704,32.6817896323,1.10338357276,0.0,1.10338357276
 05/10  08:00:00,132.226513832,3.53404926454,8.11691741636,1.91630645898,48.2474882111,70.4033123869,2.18799916979,0.0,2.18799916979
 05/10  09:00:00,125.099897203,3.41416756589,10.6030496992,0.772010674039,48.2474882111,62.0547409583,1.10407614095,0.0,1.10407614095
 05/10  10:00:00,126.011389822,3.50364548004,13.8872680637,0.236400421317,48.2474882111,60.1281475517,2.18838279991,0.0,2.18838279991
 05/10  11:00:00,130.476254047,3.58106223045,16.5794883437,0.00503420931189,48.2474882111,62.0547409583,2.18880709386,0.0,2.18880709386
 05/10  12:00:00,130.892595455,3.5502918669,17.5759828314,0.0,48.2474882111,61.5103924513,2.18970542496,0.0,2.18970542496
 05/10  13:00:00,136.026470867,3.71009682407,20.4002102739,0.0,48.2474882111,63.6602354638,2.18922161032,0.0,2.18922161032
 05/10  14:00:00,134.260447414,3.71759459502,22.1587769625,0.0,48.2474882111,60.1281475517,1.10395885834,0.0,1.10395885834
 05/10  15:00:00,136.634992136,3.88483241539,24.3660838634,0.0,48.2474882111,60.1281475517,2.18800358409,0.0,2.18800358409
 05/10  16:00:00,143.960063847,4.42718970739,28.2589081723,0.0,48.2474882111,63.0180376616,2.18873240726,0.0,2.18873240726
 05/10  17:00:00,133.286289491,4.50295060808,28.4542865691,0.0,37.5258241642,62.7947880557,1.10374368542,0.0,1.10374368542
 05/10  18:00:00,89.3629853896,3.49584351865,23.0363627057,0.0,26.8041601173,36.0181789539,1.10348258704,0.0,1.10348258704
 05/10  19:00:00,84.6032311931,3.30774496463,21.033498272,0.0,26.8041601173,33.4493877451,1.10327920706,0.0,1.10327920706
 05/10  20:00:00,73.9515391356,3.17840839121,16.7107296768,0.0135758480558,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,74.4490725723,3.17840839121,13.1654742109,0.406093688441,16.0824960704,26.8041601173,1.10321977317,0.0,1.10321977317
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295577331,0.0,1.10295577331
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295549294,0.0,1.10295549294
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029548205,0.0,1.1029548205
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,73.2275147793,3.25853079904,16.6385078472,16.6485425883,5.36083202345,21.4433280938,1.10307857101,0.0,1.10307857101
 05/11  07:00:00,68.2266029794,3.17840839121,4.69880960571,11.5766591857,16.0824960704,32.6817896323,1.10343639517,0.0,1.10343639517
 05/11  08:00:00,133.807328512,3.52741255198,9.10148142301,2.51919384472,48.2474882111,70.4033123869,1.10403655063,0.0,1.10403655063
 05/11  09:00:00,127.37897169,3.49733750296,12.4619220743,1.10904284903,48.2474882111,62.0547409583,2.18827003315,0.0,2.18827003315
 05/11  10:00:00,129.177920719,3.54511452625,16.8760464768,0.372683858699,48.2474882111,60.1281475517,1.10403113022,0.0,1.10403113022
 05/11  11:00:00,135.291923515,3.57659622994,21.3945295153,0.0101285061783,48.2474882111,62.0547409583,2.18857009469,0.0,2.18857009469
 05/11  12:00:00,137.771581796,3.53502329168,24.4702377474,0.0,48.2474882111,61.5103924513,2.18921050331,0.0,2.18921050331
 05/11  13:00:00,141.560092843,3.7382846372,25.9056444367,0.0,48.2474882111,63.6602354638,3.27414220134,0.0,3.27414220134
 05/11  14:00:00,138.654757511,3.80569554398,26.46498611,0.0,48.2474882111,60.1281475517,1.10391695946,0.0,1.10391695946
 05/11  15:00:00,139.942419356,4.02066356706,27.5376799318,0.0,48.2474882111,60.1281475517,1.10384413588,0.0,1.10384413588
 05/11  16:00:00,144.706150311,4.34888832948,29.0832960143,0.0,48.2474882111,63.0180376616,2.18845453189,0.0,2.18845453189
 05/11  17:00:00,133.95722129,4.30926083475,29.318908141,0.0,37.5258241642,62.7947880557,1.1037578625,0.0,1.1037578625
 05/11  18:00:00,90.8020163367,3.26227346464,24.7089637068,0.0,26.8041601173,36.0181789539,1.10358388385,0.0,1.10358388385
 05/11  19:00:00,86.0383985352,3.21371522638,22.5626953523,0.0,26.8041601173,33.4493877451,1.10337802107,0.0,1.10337802107
 05/11  20:00:00,77.1161227675,3.17840839121,19.8888891568,0.0,16.0824960704,28.0885557216,1.10337544253,0.0,1.10337544253
 05/11  21:00:00,78.5688887516,3.17840839121,17.6757242943,0.0156597843889,16.0824960704,26.8041601173,1.1030576111,0.0,1.1030576111
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294966169,0.0,1.10294966169
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295477097,0.0,1.10295477097
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305078949,0.0,1.10305078949
 05/12  06:00:00,65.7368772288,3.2930735244,18.5408967788,7.22097338089,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,66.8912454027,3.17840839121,8.84513678364,6.09497443107,16.0824960704,32.6817896323,1.10343951316,0.0,1.10343951316
 05/12  08:00:00,136.712975915,3.53225395472,13.5913803782,0.930100889684,48.2474882111,70.4033123869,2.18799477251,0.0,2.18799477251
 05/12  09:00:00,130.328305872,3.39620369794,16.5055783838,0.115854527121,48.2474882111,62.0547409583,1.10413475289,0.0,1.10413475289
 05/12  10:00:00,132.503604747,3.52739778007,20.5921311096,0.0,48.2474882111,60.1281475517,2.1882611344,0.0,2.1882611344
 05/12  11:00:00,137.313237389,3.5899894499,23.4125786758,0.0,48.2474882111,62.0547409583,2.18887947975,0.0,2.18887947975
 05/12  12:00:00,138.4724057,3.59138804595,25.1146968979,0.0,48.2474882111,61.5103924513,2.18974804833,0.0,2.18974804833
 05/12  13:00:00,143.511371589,4.02440146746,27.5708063521,0.0,48.2474882111,63.6602354638,2.18923715353,0.0,2.18923715353
 05/12  14:00:00,141.626832562,4.13000111227,29.1127555925,0.0,48.2474882111,60.1281475517,2.18782791801,0.0,2.18782791801
 05/12  15:00:00,143.322881588,4.35516862794,30.5836371032,0.0,48.2474882111,60.1281475517,1.10396154551,0.0,1.10396154551
 05/12  16:00:00,149.913463027,4.94035724402,33.699139816,0.0,48.2474882111,63.0180376616,2.18869446228,0.0,2.18869446228
 05/12  17:00:00,139.513900687,4.92367803876,34.261170334,0.0,37.5258241642,62.7947880557,1.10372336533,0.0,1.10372336533
 05/12  18:00:00,93.8722338925,3.50150529825,27.539949429,0.0,26.8041601173,36.0181789539,1.10346153888,0.0,1.10346153888
 05/12  19:00:00,88.7942649904,3.34731757069,25.1849594632,0.0,26.8041601173,33.4493877451,1.10332277487,0.0,1.10332277487
 05/12  20:00:00,79.3134186511,3.18294874061,22.081644691,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,80.5877602707,3.17840839121,19.7102555977,0.0,16.0824960704,26.8041601173,1.10320202164,0.0,1.10320202164
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295450887,0.0,1.10295450887
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295257026,0.0,1.10295257026
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295050239,0.0,1.10295050239
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,65.6495998247,3.27378783749,19.0025721868,6.69130625569,5.36083202345,21.4433280938,1.10302536246,0.0,1.10302536246
 05/13  07:00:00,51.2119348894,3.17840839121,10.385966621,5.69737724825,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,77.8874445792,3.17840839121,13.9865203429,2.61037090104,26.8041601173,31.2995447326,1.10330014472,0.0,1.10330014472
 05/13  09:00:00,83.4363463788,3.23125897653,18.4415227723,1.40372737826,26.8041601173,33.5472370403,1.10352159084,0.0,1.10352159084
 05/13  10:00:00,84.6970678655,3.30280890655,21.4874705401,0.510247870471,26.8041601173,32.583940337,1.10342078329,0.0,1.10342078329
 05/13  11:00:00,87.3754087536,3.23476591853,22.4460126777,0.0503973012551,26.8041601173,34.8316326447,1.10351555469,0.0,1.10351555469
 05/13  12:00:00,86.5771868248,3.17840839121,23.0389411819,0.0,26.8041601173,33.5472370403,1.1034207376,0.0,1.1034207376
 05/13  13:00:00,84.9235097372,3.17896350587,23.9535001884,0.0,26.8041601173,30.9784458315,1.10342957239,0.0,1.10342957239
 05/13  14:00:00,57.9980099884,3.17840839121,25.438210177,0.0,8.04124803518,21.3317032909,1.10326950191,0.0,1.10326950191
 05/13  15:00:00,58.1929368845,3.17840839121,26.9175326775,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,59.6065180553,3.21209863577,27.9763247027,0.0,8.04124803518,20.3684065876,1.10326210363,0.0,1.10326210363
 05/13  17:00:00,52.1551090984,3.32408773943,28.1330757762,0.0,2.68041601173,18.0090894769,1.10302228806,0.0,1.10302228806
 05/13  18:00:00,37.6019066776,2.08944623823,16.7411082632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,34.4978692647,1.78464454849,13.9418725401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,30.0565529646,0.175756609639,1.24011084547,0.0,2.68041601173,16.0824960704,1.10306690063,0.0,1.10306690063
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308076523,0.0,1.10308076523
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295332422,0.0,1.10295332422
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291639825,0.0,1.10291639825
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301895887,0.0,1.10301895887
 05/14  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295452599,0.0,1.10295452599
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,24.3766219282,0.708563600105,4.89670615191,0.0,2.68041601173,16.0824960704,1.10295351764,0.0,1.10295351764
 05/14  11:00:00,28.9053976403,1.2309213633,8.90312410084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,21.7899625353,0.351513219277,2.66709713978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308800044,0.0,1.10308800044
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292524731,0.0,1.10292524731
 05/14  16:00:00,24.2753227098,0.560492798217,4.94347773535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,27.3107842704,0.906468855945,7.63296323829,0.0,2.68041601173,16.0824960704,1.10297426177,0.0,1.10297426177
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291238784,0.0,1.10291238784
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292061217,0.0,1.10292061217
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295235021,0.0,1.10295235021
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295163161,0.0,1.10295163161
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,65.2795322906,3.29163680568,19.5242079934,5.78175394687,5.36083202345,21.4433280938,1.10302238547,0.0,1.10302238547
 05/15  07:00:00,70.680531684,3.17840839121,12.2697586255,6.45963887052,16.0824960704,32.6817896323,1.10346313202,0.0,1.10346313202
 05/15  08:00:00,138.941379106,3.47467344039,16.3353538465,0.472111127029,48.2474882111,70.4033123869,1.10391658423,0.0,1.10391658423
 05/15  09:00:00,134.086160581,3.33468150659,20.4408098108,0.0,48.2474882111,62.0547409583,2.18803265813,0.0,2.18803265813
 05/15  10:00:00,137.173219129,3.37098348382,25.4181597879,0.0,48.2474882111,60.1281475517,1.10411166353,0.0,1.10411166353
 05/15  11:00:00,143.66379615,3.63627585843,29.7168510279,0.0,48.2474882111,62.0547409583,2.1888709254,0.0,2.1888709254
 05/15  12:00:00,145.314830187,3.65890458499,31.8896048458,0.0,48.2474882111,61.5103924513,2.18958151117,0.0,2.18958151117
 05/15  13:00:00,152.516757525,4.20012817097,36.4004655846,0.0,48.2474882111,63.6602354638,2.18913783834,0.0,2.18913783834
 05/15  14:00:00,151.528958261,4.36143330088,38.7834491029,0.0,48.2474882111,60.1281475517,2.18811003728,0.0,2.18811003728
 05/15  15:00:00,154.313043505,4.75250938747,41.1764582604,0.0,48.2474882111,60.1281475517,1.10396921664,0.0,1.10396921664
 05/15  16:00:00,162.382582078,5.53003218622,45.5785839254,0.0,48.2474882111,63.0180376616,2.18854417281,0.0,2.18854417281
 05/15  17:00:00,150.465312169,5.44281838884,44.6934414658,0.0,37.5258241642,62.7947880557,1.10361139359,0.0,1.10361139359
 05/15  18:00:00,102.060064708,3.88573237107,35.3435531713,0.0,26.8041601173,36.0181789539,1.10349082959,0.0,1.10349082959
 05/15  19:00:00,95.7614412061,3.54692450841,31.9525287413,0.0,26.8041601173,33.4493877451,1.10329561715,0.0,1.10329561715
 05/15  20:00:00,84.9479524679,3.23872314711,27.6604041014,0.0,16.0824960704,28.0885557216,1.1033219361,0.0,1.1033219361
 05/15  21:00:00,85.6834635725,3.18812318588,24.7962441049,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295329485,0.0,1.10295329485
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295178156,0.0,1.10295178156
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295124297,0.0,1.10295124297
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304409046,0.0,1.10304409046
 05/16  06:00:00,63.7558789055,3.38914856343,22.4015989613,1.28319783609,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,69.9677083655,3.17840839121,16.5765360078,1.44003816976,16.0824960704,32.6817896323,1.10339960461,0.0,1.10339960461
 05/16  08:00:00,146.058064464,3.83969741672,23.5591263551,0.0,48.2474882111,70.4033123869,1.10374840222,0.0,1.10374840222
 05/16  09:00:00,142.223991277,4.027722906,27.8855991077,0.0,48.2474882111,62.0547409583,2.18802283735,0.0,2.18802283735
 05/16  10:00:00,143.247124141,4.12705993787,30.735988346,0.0,48.2474882111,60.1281475517,1.10403441902,0.0,1.10403441902
 05/16  11:00:00,150.469316576,4.32843302044,35.8302142925,0.0,48.2474882111,62.0547409583,2.18852677982,0.0,2.18852677982
 05/16  12:00:00,151.644300362,4.19667070845,37.6813088967,0.0,48.2474882111,61.5103924513,2.18908969001,0.0,2.18908969001
 05/16  13:00:00,160.25729727,5.01968899995,43.3214445011,0.0,48.2474882111,63.6602354638,2.18939301645,0.0,2.18939301645
 05/16  14:00:00,157.127298068,5.0625828389,43.6806393719,0.0,48.2474882111,60.1281475517,2.18834230509,0.0,2.18834230509
 05/16  15:00:00,161.377398863,5.60531472502,47.3880082813,0.0,48.2474882111,60.1281475517,1.10389986236,0.0,1.10389986236
 05/16  16:00:00,169.430872138,6.47671245865,51.6801937123,0.0,48.2474882111,63.0180376616,2.18838575318,0.0,2.18838575318
 05/16  17:00:00,155.254670703,6.10273971229,48.8228786767,0.0,37.5258241642,62.7947880557,1.10370318464,0.0,1.10370318464
 05/16  18:00:00,105.075560046,4.19552633724,38.0492545437,0.0,26.8041601173,36.0181789539,1.10348085608,0.0,1.10348085608
 05/16  19:00:00,99.5886822452,3.89657515172,35.430119137,0.0,26.8041601173,33.4493877451,1.1032971856,0.0,1.1032971856
 05/16  20:00:00,87.1129905144,3.3359651893,29.7282001056,0.0,16.0824960704,28.0885557216,1.1033885503,0.0,1.1033885503
 05/16  21:00:00,87.7413891865,3.24109404637,26.8011988584,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298730106,0.0,1.10298730106
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295207308,0.0,1.10295207308
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295131605,0.0,1.10295131605
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305030617,0.0,1.10305030617
 05/17  06:00:00,63.8176159277,3.44360173261,23.0546409319,0.637439718507,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,69.8904326159,3.17840839121,17.1655080343,0.773790393625,16.0824960704,32.6817896323,1.10337438638,0.0,1.10337438638
 05/17  08:00:00,144.576568985,3.79025427354,22.1270740192,0.0,48.2474882111,70.4033123869,1.10395054909,0.0,1.10395054909
 05/17  09:00:00,140.466698263,3.80371716504,26.3523118347,0.0,48.2474882111,62.0547409583,2.18802694991,0.0,2.18802694991
 05/17  10:00:00,144.399598921,4.19700149534,31.8185215691,0.0,48.2474882111,60.1281475517,1.10411223056,0.0,1.10411223056
 05/17  11:00:00,152.272079612,4.56746029775,37.3939500507,0.0,48.2474882111,62.0547409583,2.18867352011,0.0,2.18867352011
 05/17  12:00:00,153.257405717,4.37730254743,39.1137824134,0.0,48.2474882111,61.5103924513,2.1892259185,0.0,2.1892259185
 05/17  13:00:00,162.496430064,5.28432623892,45.2959400556,0.0,48.2474882111,63.6602354638,3.27401030769,0.0,3.27401030769
 05/17  14:00:00,159.764658945,5.43607525431,45.9445078336,0.0,48.2474882111,60.1281475517,1.10385907911,0.0,1.10385907911
 05/17  15:00:00,162.665652346,5.88412419268,48.397452296,0.0,48.2474882111,60.1281475517,1.10394712473,0.0,1.10394712473
 05/17  16:00:00,169.341463197,6.59501543202,51.4724817981,0.0,48.2474882111,63.0180376616,2.18847654687,0.0,2.18847654687
 05/17  17:00:00,155.930951835,6.06156922098,49.5403303,0.0,37.5258241642,62.7947880557,1.10364489708,0.0,1.10364489708
 05/17  18:00:00,106.622606749,4.25645092892,39.535376655,0.0,26.8041601173,36.0181789539,1.10351158562,0.0,1.10351158562
 05/17  19:00:00,98.9366456126,3.83969209241,34.8349655637,0.0,26.8041601173,33.4493877451,1.10326966431,0.0,1.10326966431
 05/17  20:00:00,87.3926649125,3.35470755449,29.9891321386,0.0,16.0824960704,28.0885557216,1.10333718521,0.0,1.10333718521
 05/17  21:00:00,89.6584578192,3.25470913202,28.7046524055,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298971088,0.0,1.10298971088
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294662979,0.0,1.10294662979
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294497162,0.0,1.10294497162
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305410184,0.0,1.10305410184
 05/18  06:00:00,61.8433032728,3.46116357869,23.5650856545,0.602453828264,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,70.9859554212,3.17840839121,18.408216107,0.626605126273,16.0824960704,32.6817896323,1.10339373211,0.0,1.10339373211
 05/18  08:00:00,149.45541196,4.0726329437,26.7235383247,0.0,48.2474882111,70.4033123869,1.10397400389,0.0,1.10397400389
 05/18  09:00:00,147.822572263,4.37845095589,33.1334520433,0.0,48.2474882111,62.0547409583,2.18806050856,0.0,2.18806050856
 05/18  10:00:00,150.599354366,4.64144614061,37.573832369,0.0,48.2474882111,60.1281475517,1.10412442517,0.0,1.10412442517
 05/18  11:00:00,156.867263971,4.93665935334,41.619935354,0.0,48.2474882111,62.0547409583,2.18868726231,0.0,2.18868726231
 05/18  12:00:00,157.534941816,4.67083340536,43.0977876541,0.0,48.2474882111,61.5103924513,2.18922520907,0.0,2.18922520907
 05/18  13:00:00,165.798120097,5.53175403213,48.3502022962,0.0,48.2474882111,63.6602354638,3.27398412369,0.0,3.27398412369
 05/18  14:00:00,161.438789753,5.52488002642,47.5298338699,0.0,48.2474882111,60.1281475517,1.10384819409,0.0,1.10384819409
 05/18  15:00:00,164.385899599,6.05354428004,49.9482794625,0.0,48.2474882111,60.1281475517,1.10393304471,0.0,1.10393304471
 05/18  16:00:00,172.63293006,6.87462705044,54.4843370431,0.0,48.2474882111,63.0180376616,2.18843566362,0.0,2.18843566362
