Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/18  17:00:00,160.324779139,6.6460313414,53.3496954832,0.0,37.5258241642,62.7947880557,1.10371834611,0.0,1.10371834611
 05/18  18:00:00,109.883033509,4.6225997968,42.4296545472,0.0,26.8041601173,36.0181789539,1.10349209086,0.0,1.10349209086
 05/18  19:00:00,101.461482022,3.93076238817,37.2687316772,0.0,26.8041601173,33.4493877451,1.10330245777,0.0,1.10330245777
 05/18  20:00:00,89.7303956273,3.398362572,32.2832078358,0.0,16.0824960704,28.0885557216,1.10331692176,0.0,1.10331692176
 05/18  21:00:00,89.3372242378,3.27870964588,28.3594183102,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298764333,0.0,1.10298764333
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295060131,0.0,1.10295060131
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294986453,0.0,1.10294986453
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304777863,0.0,1.10304777863
 05/19  06:00:00,63.5081244438,3.55593833433,25.5437084056,0.193877492505,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,72.960442769,3.17840839121,20.6137618638,0.39554671723,16.0824960704,32.6817896323,1.10345458432,0.0,1.10345458432
 05/19  08:00:00,151.150012712,4.29813600806,28.192636012,0.0,48.2474882111,70.4033123869,1.10392985145,0.0,1.10392985145
 05/19  09:00:00,148.502671049,4.50452915182,33.6874726335,0.0,48.2474882111,62.0547409583,2.18796693293,0.0,2.18796693293
 05/19  10:00:00,152.502140184,4.82450526043,39.2935590665,0.0,48.2474882111,60.1281475517,1.1040722042,0.0,1.1040722042
 05/19  11:00:00,160.498249741,5.21551503609,44.9720654415,0.0,48.2474882111,62.0547409583,2.18857035565,0.0,2.18857035565
 05/19  12:00:00,160.451919628,4.85621137978,45.8293874914,0.0,48.2474882111,61.5103924513,2.18908988523,0.0,2.18908988523
 05/19  13:00:00,167.603543653,5.58567056418,50.10170932,0.0,48.2474882111,63.6602354638,2.18935000416,0.0,2.18935000416
 05/19  14:00:00,165.328162473,5.66153845844,51.2825481572,0.0,48.2474882111,60.1281475517,2.18827675836,0.0,2.18827675836
 05/19  15:00:00,169.191762319,6.23268574192,54.57500072,0.0,48.2474882111,60.1281475517,1.10385900088,0.0,1.10385900088
 05/19  16:00:00,177.60437813,7.07844875739,59.2519634055,0.0,48.2474882111,63.0180376616,2.18826522503,0.0,2.18826522503
 05/19  17:00:00,165.616694756,6.84440798204,58.44323446,0.0,37.5258241642,62.7947880557,1.10364494278,0.0,1.10364494278
 05/19  18:00:00,114.306361404,4.79596575866,46.6796164804,0.0,26.8041601173,36.0181789539,1.10351274627,0.0,1.10351274627
 05/19  19:00:00,104.455719255,4.09909542414,40.0946358742,0.0,26.8041601173,33.4493877451,1.10330621586,0.0,1.10330621586
 05/19  20:00:00,89.9539607648,3.43059012104,32.4745454243,0.0,16.0824960704,28.0885557216,1.10332902407,0.0,1.10332902407
 05/19  21:00:00,89.2628854382,3.28972528102,28.2740638754,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294914611,0.0,1.10294914611
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294771241,0.0,1.10294771241
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294772715,0.0,1.10294772715
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303933032,0.0,1.10303933032
 05/20  06:00:00,62.5886620675,3.40853292214,24.3531377712,0.612391162834,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,55.8317702943,3.17840839121,19.9911633719,0.712015902203,5.36083202345,26.5809105114,1.10315178508,0.0,1.10315178508
 05/20  08:00:00,83.3002046712,3.17898417245,21.8488461194,0.16022943534,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,89.9941732189,3.27003849421,26.364297473,0.0,26.8041601173,33.5472370403,1.10347169645,0.0,1.10347169645
 05/20  10:00:00,93.4763794305,3.37911383083,30.7007250512,0.0,26.8041601173,32.583940337,1.10338504261,0.0,1.10338504261
 05/20  11:00:00,98.4508853425,3.37484807385,33.4318044126,0.0,26.8041601173,34.8316326447,1.10355341347,0.0,1.10355341347
 05/20  12:00:00,99.587977284,3.36415402801,35.8639860043,0.0,26.8041601173,33.5472370403,1.10344310216,0.0,1.10344310216
 05/20  13:00:00,99.5402485446,3.46938958142,38.2798129203,0.0,26.8041601173,30.9784458315,1.10343601907,0.0,1.10343601907
 05/20  14:00:00,69.980183856,3.39639145994,37.2024009759,0.0,8.04124803518,21.3317032909,1.10326705552,0.0,1.10326705552
 05/20  15:00:00,67.6853842948,3.41139869646,36.1769897826,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,66.5657506294,3.4261728581,34.7214830545,0.0,8.04124803518,20.3684065876,1.10324926696,0.0,1.10324926696
 05/20  17:00:00,55.1000551807,3.25298372952,31.1491258684,0.0,2.68041601173,18.0090894769,1.10301377114,0.0,1.10301377114
 05/20  18:00:00,22.8672462142,0.373661865478,3.72223217249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,20.746126164,0.186830932739,1.78794305505,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301532442,0.0,1.10301532442
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301190915,0.0,1.10301190915
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294739353,0.0,1.10294739353
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291477667,0.0,1.10291477667
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030116159,0.0,1.1030116159
 05/21  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,29.0701646764,1.14163263645,9.15717986378,0.0,2.68041601173,16.0824960704,1.10296531304,0.0,1.10296531304
 05/21  09:00:00,34.4149859812,1.74727836195,13.8963554431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,33.9902651471,1.67746869868,13.5414442722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,33.8990508394,1.63582495187,13.4918737113,0.0,2.68041601173,16.0824960704,1.10286662204,0.0,1.10286662204
 05/21  12:00:00,29.6524676536,1.12291394906,9.75820152838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,25.4465078344,0.619078334764,6.05607732343,0.0,2.68041601173,16.0824960704,1.10311356628,0.0,1.10311356628
 05/21  14:00:00,27.3402266673,0.799907457851,7.76896703325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,33.600721635,1.38469081957,13.4446786392,0.0,2.68041601173,16.0824960704,1.10294978957,0.0,1.10294978957
 05/21  16:00:00,41.6700918729,2.17615637517,20.7225833216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,39.6453612802,2.01865061378,18.8553584902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,45.5304413436,2.65093896113,24.1081502063,0.0,2.68041601173,16.0824960704,1.10297069331,0.0,1.10297069331
 05/21  19:00:00,37.1599201711,1.88493286219,16.5036351327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,36.0378518235,1.02548564955,8.83901399771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302641787,0.0,1.10302641787
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291472566,0.0,1.10291472566
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294535531,0.0,1.10294535531
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294602376,0.0,1.10294602376
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,63.7080066144,3.3869561406,25.5116411302,0.594809132254,5.36083202345,21.4433280938,1.10301370508,0.0,1.10301370508
 05/22  07:00:00,73.9789300049,3.17840839121,21.1404742265,0.887321590451,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,147.742445059,3.57042029914,25.5127840681,0.0,48.2474882111,70.4033123869,2.18785133198,0.0,2.18785133198
 05/22  09:00:00,143.189372212,3.66638646424,29.212316484,0.0,48.2474882111,62.0547409583,1.10394891337,0.0,1.10394891337
 05/22  10:00:00,146.34958756,3.92237954855,34.0431321542,0.0,48.2474882111,60.1281475517,2.18798511742,0.0,2.18798511742
 05/22  11:00:00,153.123402894,4.32747340086,38.4852602295,0.0,48.2474882111,62.0547409583,2.18868122449,0.0,2.18868122449
 05/22  12:00:00,152.289004334,4.17118826062,38.351495317,0.0,48.2474882111,61.5103924513,2.18938081838,0.0,2.18938081838
 05/22  13:00:00,160.056353998,4.87671699097,43.2634732378,0.0,48.2474882111,63.6602354638,2.18935021291,0.0,2.18935021291
 05/22  14:00:00,158.612544587,4.99156583547,45.2369028948,0.0,48.2474882111,60.1281475517,1.10386071289,0.0,1.10386071289
 05/22  15:00:00,160.267505866,5.2038171563,46.6796128524,0.0,48.2474882111,60.1281475517,2.18777763483,0.0,2.18777763483
 05/22  16:00:00,166.012964522,5.93838642978,48.8006121257,0.0,48.2474882111,63.0180376616,1.10427887327,0.0,1.10427887327
 05/22  17:00:00,148.08971731,5.21487647025,42.5457885259,0.0,37.5258241642,62.7947880557,1.10375288716,0.0,1.10375288716
 05/22  18:00:00,97.4310111701,3.58347434213,31.0167576628,0.0,26.8041601173,36.0181789539,1.10361936517,0.0,1.10361936517
 05/22  19:00:00,91.7431634531,3.39703660844,28.0841388882,0.0,26.8041601173,33.4493877451,1.10334338446,0.0,1.10334338446
 05/22  20:00:00,80.4536806442,3.22754700241,25.6446417557,0.0,16.0824960704,28.0885557216,1.10332355681,0.0,1.10332355681
 05/22  21:00:00,85.4722946827,3.18175285947,24.5914455415,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304791238,0.0,1.10304791238
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294696044,0.0,1.10294696044
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029467697,0.0,1.1029467697
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291632859,0.0,1.10291632859
 05/23  06:00:00,64.2231683863,3.39392982405,25.4322532771,1.18238507375,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,74.9390678032,3.17840839121,21.6220902475,1.36584336778,16.0824960704,32.6817896323,1.10342597311,0.0,1.10342597311
 05/23  08:00:00,148.609628647,3.64850114777,26.3018868067,0.0,48.2474882111,70.4033123869,1.10399753675,0.0,1.10399753675
 05/23  09:00:00,143.110739237,3.59862366868,29.2014463048,0.0,48.2474882111,62.0547409583,2.18806277008,0.0,2.18806277008
 05/23  10:00:00,143.492772925,3.70518877817,31.4035082901,0.0,48.2474882111,60.1281475517,1.10410209092,0.0,1.10410209092
 05/23  11:00:00,150.010488707,4.07821201061,35.6216074329,0.0,48.2474882111,62.0547409583,2.18858804842,0.0,2.18858804842
 05/23  12:00:00,152.308775207,4.06070424173,38.4817502089,0.0,48.2474882111,61.5103924513,2.18904997647,0.0,2.18904997647
 05/23  13:00:00,159.623612435,4.69510373354,43.0123449325,0.0,48.2474882111,63.6602354638,2.18925362553,0.0,2.18925362553
 05/23  14:00:00,155.786330566,4.71632357059,42.6859311388,0.0,48.2474882111,60.1281475517,2.18815470923,0.0,2.18815470923
 05/23  15:00:00,158.684272693,4.80286612743,45.4973307083,0.0,48.2474882111,60.1281475517,1.10378808493,0.0,1.10378808493
 05/23  16:00:00,165.261320596,5.28372049139,48.7036341374,0.0,48.2474882111,63.0180376616,2.18843882105,0.0,2.18843882105
 05/23  17:00:00,153.564112925,5.37159364273,47.8634669683,0.0,37.5258241642,62.7947880557,1.10367430897,0.0,1.10367430897
 05/23  18:00:00,102.14968522,3.78905847774,35.5298475771,0.0,26.8041601173,36.0181789539,1.10351756688,0.0,1.10351756688
 05/23  19:00:00,93.8736602487,3.43012478652,30.1815475057,0.0,26.8041601173,33.4493877451,1.10329025057,0.0,1.10329025057
 05/23  20:00:00,81.1921130875,3.20885963294,26.4017615684,0.0,16.0824960704,28.0885557216,1.10331127231,0.0,1.10331127231
 05/23  21:00:00,85.5469944262,3.17879107549,24.669107069,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294744484,0.0,1.10294744484
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029467596,0.0,1.1029467596
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294647422,0.0,1.10294647422
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,63.3731260884,3.42716119103,25.2262029768,0.505161709171,5.36083202345,21.4433280938,1.10301356032,0.0,1.10301356032
 05/24  07:00:00,74.8598678899,3.17840839121,22.0961887285,0.812544973422,16.0824960704,32.6817896323,1.10342813763,0.0,1.10342813763
 05/24  08:00:00,147.453272902,3.7139876012,25.0800446085,0.0,48.2474882111,70.4033123869,1.1038365533,0.0,1.1038365533
 05/24  09:00:00,138.530189105,3.63840001498,24.581119827,0.0,48.2474882111,62.0547409583,1.10409634726,0.0,1.10409634726
 05/24  10:00:00,137.291917653,3.65320372598,25.2546380701,0.0,48.2474882111,60.1281475517,2.18827055876,0.0,2.18827055876
 05/24  11:00:00,140.868500047,3.79014064973,26.7676901334,0.0,48.2474882111,62.0547409583,2.18867467181,0.0,2.18867467181
 05/24  12:00:00,140.409645222,3.70501330475,26.9383111607,0.0,48.2474882111,61.5103924513,2.18931671786,0.0,2.18931671786
 05/24  13:00:00,144.874585752,3.99722511868,28.9611968646,0.0,48.2474882111,63.6602354638,2.18898706202,0.0,2.18898706202
 05/24  14:00:00,141.188461526,3.92280812821,28.8815775408,0.0,48.2474882111,60.1281475517,1.10395331634,0.0,1.10395331634
 05/24  15:00:00,141.442209554,3.96833299101,29.0898007064,0.0,48.2474882111,60.1281475517,2.18778805643,0.0,2.18778805643
 05/24  16:00:00,145.160748567,4.11351732158,29.7732652789,0.0,48.2474882111,63.0180376616,1.10411788278,0.0,1.10411788278
 05/24  17:00:00,134.011826586,3.99654139088,29.6862328812,0.0,37.5258241642,62.7947880557,2.18749184634,0.0,2.18749184634
 05/24  18:00:00,91.3545707788,3.17888960092,25.3449020127,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,88.2645169607,3.17840839121,24.824120613,0.0,26.8041601173,33.4493877451,1.10338914414,0.0,1.10338914414
 05/24  20:00:00,79.258310436,3.17840839121,24.442169289,0.0562408697143,16.0824960704,28.0885557216,1.10336372641,0.0,1.10336372641
 05/24  21:00:00,85.3567097017,3.17840839121,23.800413825,0.67879120371,16.0824960704,26.8041601173,1.10304364674,0.0,1.10304364674
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294419799,0.0,1.10294419799
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294477347,0.0,1.10294477347
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304427589,0.0,1.10304427589
 05/25  06:00:00,65.2938295118,3.33750777415,25.2772929067,2.46442861955,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,75.4233984004,3.17840839121,20.362277876,3.10998633643,16.0824960704,32.6817896323,1.10335062327,0.0,1.10335062327
 05/25  08:00:00,145.744534505,3.57294475109,23.4785319299,0.0338171322936,48.2474882111,70.4033123869,1.10394255511,0.0,1.10394255511
 05/25  09:00:00,138.125982808,3.45677801649,24.3585355282,0.0,48.2474882111,62.0547409583,2.18811577525,0.0,2.18811577525
 05/25  10:00:00,138.105207111,3.46066202111,26.260469233,0.0,48.2474882111,60.1281475517,1.10411972682,0.0,1.10411972682
 05/25  11:00:00,142.711410039,3.65229697819,28.7484437974,0.0,48.2474882111,62.0547409583,2.18860293205,0.0,2.18860293205
 05/25  12:00:00,142.70760605,3.67676367137,29.2645216222,0.0,48.2474882111,61.5103924513,2.18903696963,0.0,2.18903696963
 05/25  13:00:00,148.650933216,4.15004809512,32.5847213521,0.0,48.2474882111,63.6602354638,2.18921309606,0.0,2.18921309606
 05/25  14:00:00,146.041561531,4.19580028981,33.4616853846,0.0,48.2474882111,60.1281475517,2.18810118806,0.0,2.18810118806
 05/25  15:00:00,147.066801847,4.30815651225,34.3745694777,0.0,48.2474882111,60.1281475517,1.10392628783,0.0,1.10392628783
 05/25  16:00:00,151.942742195,4.52171513529,36.1470610932,0.0,48.2474882111,63.0180376616,2.18834674097,0.0,2.18834674097
 05/25  17:00:00,139.303249796,4.2759327106,34.6982647714,0.0,37.5258241642,62.7947880557,1.10363075147,0.0,1.10363075147
 05/25  18:00:00,94.7121059467,3.21936167873,28.6619651027,0.0,26.8041601173,36.0181789539,1.10347593136,0.0,1.10347593136
 05/25  19:00:00,91.4593445403,3.19246905464,28.0048875292,0.0,26.8041601173,33.4493877451,1.10325577278,0.0,1.10325577278
 05/25  20:00:00,81.7179253963,3.17840839121,26.958025119,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,86.2475352426,3.17840839121,25.2523442937,0.117686275974,16.0824960704,26.8041601173,1.10318082654,0.0,1.10318082654
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294610127,0.0,1.10294610127
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293878204,0.0,1.10293878204
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294170548,0.0,1.10294170548
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,66.2610709117,3.38932845951,27.8134878762,0.843654364666,5.36083202345,21.4433280938,1.10301004696,0.0,1.10301004696
 05/26  07:00:00,79.1234481593,3.17840839121,25.9183389404,1.25397503087,16.0824960704,32.6817896323,1.10336989826,0.0,1.10336989826
 05/26  08:00:00,151.502251046,3.61001954253,29.2329908116,0.0,48.2474882111,70.4033123869,1.10393392627,0.0,1.10393392627
 05/26  09:00:00,143.727006056,3.50662590716,29.9097108855,0.0,48.2474882111,62.0547409583,1.1040001746,0.0,1.1040001746
 05/26  10:00:00,146.052344055,3.58970415083,34.0785640469,0.0,48.2474882111,60.1281475517,2.18805902804,0.0,2.18805902804
 05/26  11:00:00,151.349746736,3.89587233706,37.1432051357,0.0,48.2474882111,62.0547409583,2.18869787966,0.0,2.18869787966
 05/26  12:00:00,150.939956997,3.95100062471,37.2226356159,0.0,48.2474882111,61.5103924513,2.1893356537,0.0,2.1893356537
 05/26  13:00:00,159.386012534,4.62535699906,42.8444917661,0.0,48.2474882111,63.6602354638,2.18925379787,0.0,2.18925379787
 05/26  14:00:00,157.266864527,4.70270750575,44.1800811648,0.0,48.2474882111,60.1281475517,1.10381256312,0.0,1.10381256312
 05/26  15:00:00,160.22937365,4.95987796236,46.885419831,0.0,48.2474882111,60.1281475517,2.18764666317,0.0,2.18764666317
 05/26  16:00:00,168.638398738,5.35968721589,52.004745555,0.0,48.2474882111,63.0180376616,1.10418425364,0.0,1.10418425364
 05/26  17:00:00,151.77304597,4.79838013184,46.6456135238,0.0,37.5258241642,62.7947880557,1.1036687176,0.0,1.1036687176
 05/26  18:00:00,97.8375304523,3.39502822862,31.6117230584,0.0,26.8041601173,36.0181789539,1.10351454002,0.0,1.10351454002
 05/26  19:00:00,90.5958323897,3.27835014762,27.0554942856,0.0,26.8041601173,33.4493877451,1.10326305571,0.0,1.10326305571
 05/26  20:00:00,79.9370318644,3.17940910128,25.176130877,0.0,16.0824960704,28.0885557216,1.10331414738,0.0,1.10331414738
 05/26  21:00:00,85.5254253455,3.17840839121,24.5111343139,0.136786358627,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298261991,0.0,1.10298261991
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294545508,0.0,1.10294545508
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294474033,0.0,1.10294474033
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030434214,0.0,1.1030434214
 05/27  06:00:00,65.6518239816,3.3321770771,26.5597551871,1.54529150604,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,60.2661101605,3.17840839121,22.4793121481,2.65820699227,5.36083202345,26.5809105114,1.10312918845,0.0,1.10312918845
 05/27  08:00:00,84.7771155681,3.17840839121,22.6506066914,0.835955541474,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,86.8566004128,3.17840839121,23.17254724,0.145807529918,26.8041601173,33.5472370403,1.10347657946,0.0,1.10347657946
 05/27  10:00:00,86.8397690129,3.17840839121,24.2648200733,0.0,26.8041601173,32.583940337,1.10337967494,0.0,1.10337967494
 05/27  11:00:00,90.1827958627,3.17840839121,25.3601546154,0.0,26.8041601173,34.8316326447,1.10352963661,0.0,1.10352963661
 05/27  12:00:00,90.145230034,3.17840839121,26.6069843911,0.0,26.8041601173,33.5472370403,1.10340935262,0.0,1.10340935262
 05/27  13:00:00,90.0489088387,3.17946042578,29.07840237,0.0,26.8041601173,30.9784458315,1.10339058898,0.0,1.10339058898
 05/27  14:00:00,63.2441847013,3.17840839121,30.6843848899,0.0,8.04124803518,21.3317032909,1.1032783625,0.0,1.1032783625
 05/27  15:00:00,62.3534172853,3.17840839121,31.0780130783,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,63.2502871891,3.17840839121,31.653784081,0.0,8.04124803518,20.3684065876,1.1032496554,0.0,1.1032496554
 05/27  17:00:00,55.4267545868,3.17840839121,31.5504006128,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,24.6992897449,0.560492798217,5.36744477052,0.0,2.68041601173,16.0824960704,1.10306386081,0.0,1.10306386081
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300326975,0.0,1.10300326975
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294405841,0.0,1.10294405841
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294425695,0.0,1.10294425695
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290376439,0.0,1.10290376439
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291106359,0.0,1.10291106359
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291317779,0.0,1.10291317779
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,29.3079052315,0.994347160764,9.54220589449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,22.5149615212,0.351513219277,3.39209612568,0.0,2.68041601173,16.0824960704,1.10297525541,0.0,1.10297525541
 05/28  12:00:00,26.442835161,0.673972430276,6.99751055452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,26.5233571907,0.687808898208,7.06419611632,0.0,2.68041601173,16.0824960704,1.10312891137,0.0,1.10312891137
 05/28  14:00:00,24.9093432465,0.549418475117,5.58857259523,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,30.7175589043,1.08776262713,10.858444101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,37.3279887767,1.65472738563,16.9019092149,0.0,2.68041601173,16.0824960704,1.10294483405,0.0,1.10294483405
 05/28  17:00:00,20.8231855359,0.186830932739,1.865002427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290368777,0.0,1.10290368777
 05/28  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300428104,0.0,1.10300428104
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291326679,0.0,1.10291326679
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102907944,0.0,1.102907944
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293558357,0.0,1.10293558357
 05/29  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291445412,0.0,1.10291445412
 05/29  09:00:00,19.7188123326,0.0878783048193,0.859581851545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,42.0462143008,2.17024324767,21.1046188769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,36.8763664267,1.72834506479,16.3766691857,0.0,2.68041601173,16.0824960704,1.10300120969,0.0,1.10300120969
 05/29  12:00:00,32.9065089821,1.32579621435,12.8093605916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,33.0604883051,1.29581290987,12.993323219,0.0,2.68041601173,16.0824960704,1.10313477204,0.0,1.10313477204
 05/29  14:00:00,32.100161098,1.18671525505,12.1420936668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,38.7196466494,1.75765014252,18.1906443307,0.0,2.68041601173,16.0824960704,1.10291554042,0.0,1.10291554042
 05/29  16:00:00,48.0242501926,2.58181478355,26.6710832328,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,42.4311825856,2.09080884101,21.5690215684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,47.792633675,2.61770522692,26.4035762719,0.0,2.68041601173,16.0824960704,1.10296347934,0.0,1.10296347934
 05/29  19:00:00,36.8065588287,1.65509534705,16.3801113055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,38.9235398362,1.16249500023,11.5876926598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,35.714027248,0.186830932739,1.9518441391,0.0,2.68041601173,16.0824960704,1.10305616386,0.0,1.10305616386
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290466026,0.0,1.10290466026
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293717524,0.0,1.10293717524
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294097524,0.0,1.10294097524
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,65.4339071352,3.49411126853,27.5711394574,0.154056197906,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,79.1464023239,3.17840839121,26.9290866445,0.266181491371,16.0824960704,32.6817896323,1.10314793181,0.0,1.10314793181
 05/30  08:00:00,156.157440815,3.91204180862,33.5861583147,0.0,48.2474882111,70.4033123869,2.18784535587,0.0,2.18784535587
 05/30  09:00:00,155.908893271,4.36369833255,41.2345256746,0.0,48.2474882111,62.0547409583,1.10397163648,0.0,1.10397163648
 05/30  10:00:00,161.509427496,4.82193021846,48.3034214207,0.0,48.2474882111,60.1281475517,2.18798495556,0.0,2.18798495556
 05/30  11:00:00,168.157054875,5.19143013838,52.6549554735,0.0,48.2474882111,62.0547409583,1.10436250186,0.0,1.10436250186
 05/30  12:00:00,167.275991284,4.9577497399,52.5519207874,0.0,48.2474882111,61.5103924513,2.18907319618,0.0,2.18907319618
 05/30  13:00:00,174.010632899,5.77770170571,56.3167674246,0.0,48.2474882111,63.6602354638,2.18918313511,0.0,2.18918313511
 05/30  14:00:00,173.240703803,6.02495172256,58.8316762232,0.0,48.2474882111,60.1281475517,2.18803423376,0.0,2.18803423376
 05/30  15:00:00,178.57532615,6.65538470394,63.5358655891,0.0,48.2474882111,60.1281475517,1.10387565149,0.0,1.10387565149
 05/30  16:00:00,181.131937196,7.00060816599,62.8573630636,0.0,48.2474882111,63.0180376616,2.18841559837,0.0,2.18841559837
 05/30  17:00:00,163.799621835,6.01072718815,57.4598423333,0.0,37.5258241642,62.7947880557,1.10355322072,0.0,1.10355322072
 05/30  18:00:00,114.880044816,4.08884741502,47.9604182359,0.0,26.8041601173,36.0181789539,1.10349087224,0.0,1.10349087224
 05/30  19:00:00,107.92253768,3.78884685211,43.8717028719,0.0,26.8041601173,33.4493877451,1.10324706227,0.0,1.10324706227
 05/30  20:00:00,93.8786302665,3.36753249278,38.9296058876,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,97.3724793402,3.26136286875,36.4120201897,0.0,16.0824960704,26.8041601173,1.10304965481,0.0,1.10304965481
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293650477,0.0,1.10293650477
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294007556,0.0,1.10294007556
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294206991,0.0,1.10294206991
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,68.7920037802,3.6021217106,30.8606213178,0.114660540394,5.36083202345,21.4433280938,1.10300328839,0.0,1.10300328839
 05/31  07:00:00,78.4293533152,3.17840839121,26.1558636208,0.322355506435,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/31  08:00:00,153.775827912,3.96068388008,31.1559033397,0.0,48.2474882111,70.4033123869,2.18778007228,0.0,2.18778007228
 05/31  09:00:00,150.871771849,4.11408220941,36.4470203765,0.0,48.2474882111,62.0547409583,1.10399473677,0.0,1.10399473677
 05/31  10:00:00,156.116771144,4.5882859671,43.1444093203,0.0,48.2474882111,60.1281475517,2.1880231151,0.0,2.1880231151
 05/31  11:00:00,163.177705105,4.94634272261,47.920693119,0.0,48.2474882111,62.0547409583,1.10437685215,0.0,1.10437685215
 05/31  12:00:00,163.988439403,4.75122223473,49.4708964116,0.0,48.2474882111,61.5103924513,2.18909052684,0.0,2.18909052684
 05/31  13:00:00,174.135439313,5.72163870225,56.4976368423,0.0,48.2474882111,63.6602354638,2.18918770865,0.0,2.18918770865
 05/31  14:00:00,173.356738585,5.91704812802,59.0556146,0.0,48.2474882111,60.1281475517,2.18803077611,0.0,2.18803077611
 05/31  15:00:00,174.738575974,6.20517815381,60.1493219633,0.0,48.2474882111,60.1281475517,1.10387050275,0.0,1.10387050275
 05/31  16:00:00,178.004113167,6.34550275431,60.3846444463,0.0,48.2474882111,63.0180376616,2.18839361199,0.0,2.18839361199
 05/31  17:00:00,154.97561483,5.51342190564,49.1331406101,0.0,37.5258241642,62.7947880557,1.10366441859,0.0,1.10366441859
 05/31  18:00:00,103.109491896,3.89487859516,36.3838341352,0.0,26.8041601173,36.0181789539,1.10347930967,0.0,1.10347930967
 05/31  19:00:00,97.8967112154,3.69435117103,33.9403720879,0.0,26.8041601173,33.4493877451,1.10323680325,0.0,1.10323680325
 05/31  20:00:00,84.1012140173,3.29465631107,29.2250658201,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,89.2356842421,3.22280211855,28.3137858418,0.0,16.0824960704,26.8041601173,1.10304091915,0.0,1.10304091915
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294057129,0.0,1.10294057129
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294162423,0.0,1.10294162423
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293480209,0.0,1.10293480209
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,66.1063875303,3.52986187604,28.191768501,0.170156941885,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,77.8665831212,3.17840839121,25.6556954593,0.259753473886,16.0824960704,32.6817896323,1.10315524135,0.0,1.10315524135
 06/01  08:00:00,155.58523644,3.96973810357,32.9562576447,0.0,48.2474882111,70.4033123869,2.18782997548,0.0,2.18782997548
 06/01  09:00:00,151.561060659,4.04576661991,37.2046247754,0.0,48.2474882111,62.0547409583,1.1039593946,0.0,1.1039593946
 06/01  10:00:00,154.330050253,4.29549903349,41.6504753629,0.0,48.2474882111,60.1281475517,2.18794329463,0.0,2.18794329463
 06/01  11:00:00,160.045296194,4.76432515928,44.9703017715,0.0,48.2474882111,62.0547409583,1.1043287177,0.0,1.1043287177
 06/01  12:00:00,160.772908055,4.86841506206,46.1381722367,0.0,48.2474882111,61.5103924513,2.18898443134,0.0,2.18898443134
 06/01  13:00:00,169.905897508,5.75755847896,52.2321752606,0.0,48.2474882111,63.6602354638,2.1890681257,0.0,2.1890681257
 06/01  14:00:00,167.092927737,5.76579251585,52.9430593647,0.0,48.2474882111,60.1281475517,2.18808399003,0.0,2.18808399003
 06/01  15:00:00,168.746069495,6.2198265414,54.1421670969,0.0,48.2474882111,60.1281475517,1.10380974556,0.0,1.10380974556
 06/01  16:00:00,175.250030784,6.85688013088,57.1191846867,0.0,48.2474882111,63.0180376616,2.18825087626,0.0,2.18825087626
 06/01  17:00:00,162.907213152,6.49765225558,56.0805085829,0.0,37.5258241642,62.7947880557,1.10360391782,0.0,1.10360391782
 06/01  18:00:00,111.910981959,4.44313412285,44.6370686713,0.0,26.8041601173,36.0181789539,1.10342424482,0.0,1.10342424482
 06/01  19:00:00,104.195296191,3.984160763,39.9491474717,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/01  20:00:00,87.1645178216,3.37637765353,32.2066482819,0.0,16.0824960704,28.0885557216,1.10328323755,0.0,1.10328323755
 06/01  21:00:00,89.5219168978,3.25143676615,28.5713838499,0.0,16.0824960704,26.8041601173,1.10303632186,0.0,1.10303632186
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294178186,0.0,1.10294178186
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293669875,0.0,1.10293669875
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102988882,0.0,1.102988882
 06/02  06:00:00,62.1566411817,3.48529290344,24.1447903871,0.311957679824,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,71.3763133274,3.17840839121,19.0571920833,0.36798705613,16.0824960704,32.6817896323,1.1033456583,0.0,1.1033456583
 06/02  08:00:00,149.018602675,4.02234777809,26.3370142047,0.0,48.2474882111,70.4033123869,2.18749972739,0.0,2.18749972739
 06/02  09:00:00,145.312154948,4.28017742902,30.7213082552,0.0,48.2474882111,62.0547409583,1.10406080228,0.0,1.10406080228
 06/02  10:00:00,148.901344693,4.74025933499,35.7770095007,0.0,48.2474882111,60.1281475517,1.10407761901,0.0,1.10407761901
 06/02  11:00:00,156.028031234,5.24820671988,40.4691552511,0.0,48.2474882111,62.0547409583,2.18843747573,0.0,2.18843747573
 06/02  12:00:00,152.565267934,4.94955524173,37.8493919353,0.0,48.2474882111,61.5103924513,2.18916949209,0.0,2.18916949209
 06/02  13:00:00,156.943644931,5.56236688893,39.4651142728,0.0,48.2474882111,63.6602354638,2.18882634098,0.0,2.18882634098
 06/02  14:00:00,157.290042212,5.71789809268,43.1880682626,0.0,48.2474882111,60.1281475517,2.18779278013,0.0,2.18779278013
 06/02  15:00:00,161.427430703,6.20758913626,46.8357657104,0.0,48.2474882111,60.1281475517,1.10385967796,0.0,1.10385967796
 06/02  16:00:00,166.274507244,6.62225665772,48.3782846193,0.0,48.2474882111,63.0180376616,1.10419075222,0.0,1.10419075222
 06/02  17:00:00,153.875930773,6.21039749971,47.3364809597,0.0,37.5258241642,62.7947880557,2.1875696287,0.0,2.1875696287
 06/02  18:00:00,103.173559219,4.07409473553,36.2686853186,0.0,26.8041601173,36.0181789539,1.10341738206,0.0,1.10341738206
 06/02  19:00:00,97.2102622793,3.75292863711,33.1953456857,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,82.9463460806,3.31119949635,28.0536546981,0.0,16.0824960704,28.0885557216,1.10328840602,0.0,1.10328840602
 06/02  21:00:00,85.0214482405,3.23006384751,24.0922881112,0.0,16.0824960704,26.8041601173,1.10303501307,0.0,1.10303501307
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293912413,0.0,1.10293912413
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294049442,0.0,1.10294049442
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303004226,0.0,1.10303004226
 06/03  06:00:00,61.7521116866,3.39977129933,23.5191765379,0.618563637978,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,57.3020997687,3.17840839121,21.3094925782,0.864016170348,5.36083202345,26.5809105114,1.10311240285,0.0,1.10311240285
 06/03  08:00:00,86.6195001357,3.17840839121,25.3077548724,0.0211919280414,26.8041601173,31.2995447326,1.10322380483,0.0,1.10322380483
 06/03  09:00:00,92.443700542,3.23267764251,28.8511856478,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/03  10:00:00,94.2496611444,3.34959365927,31.5035269367,0.0,26.8041601173,32.583940337,1.10338327598,0.0,1.10338327598
 06/03  11:00:00,97.3510148312,3.3566020449,32.3501799302,0.0,26.8041601173,34.8316326447,1.10347046993,0.0,1.10347046993
 06/03  12:00:00,96.6558250472,3.36604234244,32.9299454531,0.0,26.8041601173,33.5472370403,1.10344518655,0.0,1.10344518655
 06/03  13:00:00,96.0570342944,3.46988567966,34.7961025718,0.0,26.8041601173,30.9784458315,1.10341255551,0.0,1.10341255551
 06/03  14:00:00,67.8757214229,3.37159799391,35.1227320088,0.0,8.04124803518,21.3317032909,1.10323330625,0.0,1.10323330625
 06/03  15:00:00,67.373263094,3.37646128115,35.8998059971,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,68.4438315819,3.45527020213,36.5704666629,0.0,8.04124803518,20.3684065876,1.10320018149,0.0,1.10320018149
 06/03  17:00:00,59.6275683608,3.40714341425,35.5224793638,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,39.1244711341,1.88148909413,18.4716298638,0.0,2.68041601173,16.0824960704,1.10305735334,0.0,1.10305735334
 06/03  19:00:00,39.0290188454,1.90919850365,18.3484681656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,27.8705682399,0.175756609639,1.52145945405,0.0,2.68041601173,16.0824960704,1.1030587712,0.0,1.1030587712
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029409148,0.0,1.1029409148
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294048796,0.0,1.10294048796
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290998564,0.0,1.10290998564
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291770636,0.0,1.10291770636
 06/04  07:00:00,25.182187986,0.725175084756,5.68566072503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,37.0413856104,2.08378760555,16.1862458286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,42.5957844627,2.66184468386,21.1625876027,0.0,2.68041601173,16.0824960704,1.10296271079,0.0,1.10296271079
 06/04  10:00:00,38.7236646783,2.13244157143,17.8198709307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,45.3584955811,2.66094276004,23.9262006449,0.0,2.68041601173,16.0824960704,1.10302751925,0.0,1.10302751925
 06/04  12:00:00,38.3337689478,1.88493286219,17.6774839094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,38.3263006218,1.81930525519,17.7356431904,0.0,2.68041601173,16.0824960704,1.10312375658,0.0,1.10312375658
 06/04  14:00:00,33.7497630021,1.35693470314,13.6214761228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,39.5052786991,1.85068348122,18.8832430417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,45.4795292837,2.42938464844,24.2787924591,0.0,2.68041601173,16.0824960704,1.10296131272,0.0,1.10296131272
 06/04  17:00:00,44.8708833751,2.32123035821,23.7783008407,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,45.9480959004,2.4751554403,24.7015882839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,41.8650482046,2.10803218502,20.9856638434,0.0,2.68041601173,16.0824960704,1.10296168098,0.0,1.10296168098
 06/04  20:00:00,39.3311952865,1.21231658229,11.945526528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,39.8332861563,0.560492798217,5.69744118189,0.0,2.68041601173,16.0824960704,1.10305536216,0.0,1.10305536216
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291102797,0.0,1.10291102797
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293794234,0.0,1.10293794234
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303311226,0.0,1.10303311226
 06/05  06:00:00,64.6830126265,3.59714928832,26.8674834729,0.00377965390795,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,76.101050628,3.17840839121,24.1233131724,0.0266032676026,16.0824960704,32.6817896323,1.10340718332,0.0,1.10340718332
 06/05  08:00:00,155.499851401,4.24284749229,32.5977632165,0.0,48.2474882111,70.4033123869,1.1038090548,0.0,1.1038090548
 06/05  09:00:00,155.586906906,4.70277792678,40.5734597159,0.0,48.2474882111,62.0547409583,2.18799286944,0.0,2.18799286944
 06/05  10:00:00,162.189979373,5.1261498045,48.6797537115,0.0,48.2474882111,60.1281475517,1.1039970534,0.0,1.1039970534
 06/05  11:00:00,168.865671054,5.45621275567,53.0987890353,0.0,48.2474882111,62.0547409583,2.18840612614,0.0,2.18840612614
 06/05  12:00:00,165.759791407,5.06966591837,50.9238047318,0.0,48.2474882111,61.5103924513,2.18939855493,0.0,2.18939855493
 06/05  13:00:00,174.530680094,5.86630441943,56.7482119058,0.0,48.2474882111,63.6602354638,2.18919376357,0.0,2.18919376357
 06/05  14:00:00,173.487077997,5.97605218277,59.126949957,0.0,48.2474882111,60.1281475517,1.10377189322,0.0,1.10377189322
 06/05  15:00:00,176.953122793,6.55743011241,62.0116168241,0.0,48.2474882111,60.1281475517,1.10380099139,0.0,1.10380099139
 06/05  16:00:00,185.850366486,7.61986310366,66.9565374158,0.0,48.2474882111,63.0180376616,2.18809208698,0.0,2.18809208698
 06/05  17:00:00,173.383660992,7.34735088364,65.7072577946,0.0,37.5258241642,62.7947880557,1.10362424109,0.0,1.10362424109
 06/05  18:00:00,121.274315092,5.10785803922,53.3356778877,0.0,26.8041601173,36.0181789539,1.10346438545,0.0,1.10346438545
