Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/05  19:00:00,112.376250698,4.61688880528,47.497373936,0.0,26.8041601173,33.4493877451,1.10324928009,0.0,1.10324928009
 06/05  20:00:00,92.5897571684,3.60527283788,37.4029924444,0.0,16.0824960704,28.0885557216,1.10330974496,0.0,1.10330974496
 06/05  21:00:00,92.7919370081,3.34858948987,31.7442512365,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,44.608745132,0.560492798217,5.1120681341,0.0,2.68041601173,21.4433280938,1.10293741102,0.0,1.10293741102
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293883476,0.0,1.10293883476
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293562692,0.0,1.10293562692
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,63.693347376,3.53622057294,25.9098677544,0.0326588373321,5.36083202345,21.4433280938,1.10299719996,0.0,1.10299719996
 06/06  07:00:00,74.184808268,3.17840839121,22.1495871755,0.0840869045379,16.0824960704,32.6817896323,1.10334772021,0.0,1.10334772021
 06/06  08:00:00,154.229376067,4.28108635707,31.2890490178,0.0,48.2474882111,70.4033123869,1.10385852441,0.0,1.10385852441
 06/06  09:00:00,155.321936095,4.71418403561,40.2970827963,0.0,48.2474882111,62.0547409583,1.1038918366,0.0,1.1038918366
 06/06  10:00:00,163.602696852,5.17553184153,50.0430891535,0.0,48.2474882111,60.1281475517,2.18815035746,0.0,2.18815035746
 06/06  11:00:00,175.38168135,5.63203075901,59.4389813279,0.0,48.2474882111,62.0547409583,1.10416587939,0.0,1.10416587939
 06/06  12:00:00,177.308905057,5.33220782201,62.2103764787,0.0,48.2474882111,61.5103924513,2.18909649945,0.0,2.18909649945
 06/06  13:00:00,186.149731162,6.12698758308,68.1065798095,0.0,48.2474882111,63.6602354638,2.18911681502,0.0,2.18911681502
 06/06  14:00:00,184.668268507,6.25890195326,70.0252906971,0.0,48.2474882111,60.1281475517,2.18792226671,0.0,2.18792226671
 06/06  15:00:00,190.50499635,6.93882760277,75.1820928902,0.0,48.2474882111,60.1281475517,1.10379757345,0.0,1.10379757345
 06/06  16:00:00,197.656488062,7.78291431517,78.5996077804,0.0,48.2474882111,63.0180376616,2.18817264478,0.0,2.18817264478
 06/06  17:00:00,182.792728319,7.48563634907,74.9780396557,0.0,37.5258241642,62.7947880557,1.1035605677,0.0,1.1035605677
 06/06  18:00:00,127.542952041,5.08147617662,59.6306966994,0.0,26.8041601173,36.0181789539,1.10346765797,0.0,1.10346765797
 06/06  19:00:00,109.099936858,4.16744174425,44.6705071577,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,83.3259061401,3.38534877021,30.8263988171,0.0,16.0824960704,28.0885557216,1.10332684657,0.0,1.10332684657
 06/06  21:00:00,87.9929251131,3.25725687701,27.0365719544,0.0,16.0824960704,26.8041601173,1.10303076572,0.0,1.10303076572
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293502525,0.0,1.10293502525
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293806463,0.0,1.10293806463
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301684259,0.0,1.10301684259
 06/07  06:00:00,62.5279991165,3.47207362883,24.2670560478,0.574269228548,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,66.7269714704,3.17840839121,13.7920699871,0.983767295344,16.0824960704,32.6817896323,1.10331722484,0.0,1.10331722484
 06/07  08:00:00,142.566034325,4.17110606513,19.7356875675,0.0,48.2474882111,70.4033123869,1.10392866667,0.0,1.10392866667
 06/07  09:00:00,137.800360355,4.33349363087,23.1561974603,0.0,48.2474882111,62.0547409583,2.18780140271,0.0,2.18780140271
 06/07  10:00:00,138.162514905,4.40626085416,25.3721781937,0.0,48.2474882111,60.1281475517,1.10390522709,0.0,1.10390522709
 06/07  11:00:00,141.57035003,4.46427457266,26.7954061937,0.0,48.2474882111,62.0547409583,2.188270661,0.0,2.188270661
 06/07  12:00:00,140.682479871,4.10963606754,26.8065230466,0.0,48.2474882111,61.5103924513,2.18896657376,0.0,2.18896657376
 06/07  13:00:00,146.401534646,4.63723040463,29.8481404727,0.0,48.2474882111,63.6602354638,2.18880085698,0.0,2.18880085698
 06/07  14:00:00,143.945233657,4.64256785712,30.9185899428,0.0,48.2474882111,60.1281475517,1.10383424094,0.0,1.10383424094
 06/07  15:00:00,146.150803208,4.87484602824,32.8918813228,0.0,48.2474882111,60.1281475517,2.18760118716,0.0,2.18760118716
 06/07  16:00:00,153.589217054,5.61886242321,36.6963886637,0.0,48.2474882111,63.0180376616,1.10409556078,0.0,1.10409556078
 06/07  17:00:00,141.432126957,5.58695532811,35.5161193147,0.0,37.5258241642,62.7947880557,1.1035801082,0.0,1.1035801082
 06/07  18:00:00,95.2744678829,4.00540868799,28.4382800297,0.0,26.8041601173,36.0181789539,1.10341606681,0.0,1.10341606681
 06/07  19:00:00,90.1055100783,3.78052850464,26.0629936172,0.0,26.8041601173,33.4493877451,1.10321832071,0.0,1.10321832071
 06/07  20:00:00,74.2263518213,3.26621463145,21.8459786371,0.0,16.0824960704,28.0885557216,1.10333167158,0.0,1.10333167158
 06/07  21:00:00,80.3802632467,3.19635618961,19.4848107754,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293809331,0.0,1.10293809331
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293262343,0.0,1.10293262343
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293736104,0.0,1.10293736104
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,59.9779714897,3.37235039836,18.9069552371,3.48406564285,5.36083202345,21.4433280938,1.10299904843,0.0,1.10299904843
 06/08  07:00:00,65.1342636382,3.17840839121,10.3087906136,2.87433883667,16.0824960704,32.6817896323,1.10336030556,0.0,1.10336030556
 06/08  08:00:00,139.426823183,3.87167504507,16.7252701752,0.170637270756,48.2474882111,70.4033123869,1.10386961532,0.0,1.10386961532
 06/08  09:00:00,134.911161244,3.99044400754,20.6100479727,0.0,48.2474882111,62.0547409583,1.10389654994,0.0,1.10389654994
 06/08  10:00:00,134.995114384,4.03509474289,22.5759437838,0.0,48.2474882111,60.1281475517,2.18793640444,0.0,2.18793640444
 06/08  11:00:00,139.080680703,4.11893995941,24.6510714799,0.0,48.2474882111,62.0547409583,1.10415229719,0.0,1.10415229719
 06/08  12:00:00,139.170490461,3.88901715979,25.5151525448,0.0,48.2474882111,61.5103924513,2.18904515837,0.0,2.18904515837
 06/08  13:00:00,145.302114039,4.43257250799,28.9533777624,0.0,48.2474882111,63.6602354638,2.18904177926,0.0,2.18904177926
 06/08  14:00:00,143.872442259,4.54263767927,30.9457287228,0.0,48.2474882111,60.1281475517,2.18800440487,0.0,2.18800440487
 06/08  15:00:00,148.158917193,4.85403852012,34.9208028164,0.0,48.2474882111,60.1281475517,1.10375113681,0.0,1.10375113681
 06/08  16:00:00,157.111269222,5.62596142297,40.2113418318,0.0,48.2474882111,63.0180376616,2.18829655336,0.0,2.18829655336
 06/08  17:00:00,147.484680108,5.6659507605,41.4896770333,0.0,37.5258241642,62.7947880557,1.10362431765,0.0,1.10362431765
 06/08  18:00:00,101.57017723,4.10806082338,34.6313372411,0.0,26.8041601173,36.0181789539,1.10341696432,0.0,1.10341696432
 06/08  19:00:00,96.2573489588,3.90662660682,32.0887343955,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,76.4240162943,3.30660298601,24.0032547555,0.0,16.0824960704,28.0885557216,1.10328053026,0.0,1.10328053026
 06/08  21:00:00,81.1978908958,3.2087425886,20.2900520254,0.0,16.0824960704,26.8041601173,1.10302809698,0.0,1.10302809698
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293724711,0.0,1.10293724711
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293211702,0.0,1.10293211702
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030287637,0.0,1.1030287637
 06/09  06:00:00,58.8247693404,3.40535053427,19.1366563184,2.06816227638,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,67.2641417275,3.17840839121,13.3571826294,1.95582491016,16.0824960704,32.6817896323,1.10335567843,0.0,1.10335567843
 06/09  08:00:00,142.939648683,3.74779839399,20.5326095966,0.0,48.2474882111,70.4033123869,1.10395136287,0.0,1.10395136287
 06/09  09:00:00,138.149493706,3.74030278406,24.0985216589,0.0,48.2474882111,62.0547409583,2.18800700942,0.0,2.18800700942
 06/09  10:00:00,140.377952032,4.01594219748,27.9779339775,0.0,48.2474882111,60.1281475517,1.10398837811,0.0,1.10398837811
 06/09  11:00:00,147.993842406,4.42155578413,33.261617358,0.0,48.2474882111,62.0547409583,2.18834964358,0.0,2.18834964358
 06/09  12:00:00,150.58710409,4.31096004376,36.5098232894,0.0,48.2474882111,61.5103924513,2.18927639474,0.0,2.18927639474
 06/09  13:00:00,160.800966066,5.03442316582,43.8503791311,0.0,48.2474882111,63.6602354638,2.18902949407,0.0,2.18902949407
 06/09  14:00:00,162.068380027,5.2703945421,48.4139096282,0.0,48.2474882111,60.1281475517,1.10384970773,0.0,1.10384970773
 06/09  15:00:00,165.120367471,5.68007863744,51.0562129766,0.0,48.2474882111,60.1281475517,1.10386966311,0.0,1.10386966311
 06/09  16:00:00,171.437343038,6.26651066345,53.896866408,0.0,48.2474882111,63.0180376616,2.18808288379,0.0,2.18808288379
 06/09  17:00:00,158.688384745,5.93041270454,52.428919726,0.0,37.5258241642,62.7947880557,1.10363123056,0.0,1.10363123056
 06/09  18:00:00,107.039705614,4.02885495681,40.1800714916,0.0,26.8041601173,36.0181789539,1.10345193845,0.0,1.10345193845
 06/09  19:00:00,98.9362581121,3.61034397854,35.0639261771,0.0,26.8041601173,33.4493877451,1.10322224227,0.0,1.10322224227
 06/09  20:00:00,82.4832514693,3.24126107755,30.127831839,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,86.0845395957,3.18508693357,25.2003563804,0.0,16.0824960704,26.8041601173,1.10305160459,0.0,1.10305160459
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293182219,0.0,1.10293182219
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029363048,0.0,1.1029363048
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293278704,0.0,1.10293278704
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,59.8590082064,3.34209062827,19.0514169593,3.25090040753,5.36083202345,21.4433280938,1.10299510478,0.0,1.10299510478
 06/10  07:00:00,49.0457276263,3.17840839121,10.7450095371,3.17212706905,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,76.1236701846,3.17840839121,13.3689790891,1.46413776029,26.8041601173,31.2995447326,1.10323544155,0.0,1.10323544155
 06/10  09:00:00,81.8900653271,3.21342162968,17.8006911724,0.516115273295,26.8041601173,33.5472370403,1.10337757849,0.0,1.10337757849
 06/10  10:00:00,83.5105393787,3.28669713828,20.8081395967,0.0191620953283,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,87.4197827105,3.24707198946,22.5284778649,0.0,26.8041601173,34.8316326447,1.10345450717,0.0,1.10345450717
 06/10  12:00:00,88.079318165,3.18008495334,24.5393959599,0.0,26.8041601173,33.5472370403,1.10342833766,0.0,1.10342833766
 06/10  13:00:00,88.0123216304,3.1815847099,27.0396908776,0.0,26.8041601173,30.9784458315,1.10335534694,0.0,1.10335534694
 06/10  14:00:00,62.6114404003,3.17840839121,30.051640589,0.0,8.04124803518,21.3317032909,1.10324886245,0.0,1.10324886245
 06/10  15:00:00,63.8919847752,3.17840839121,32.6165805682,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,66.0464352067,3.20637811919,34.4219623706,0.0,8.04124803518,20.3684065876,1.10319747435,0.0,1.10319747435
 06/10  17:00:00,59.3334673271,3.29051598213,35.3450057622,0.0,2.68041601173,18.0090894769,1.10299333845,0.0,1.10299333845
 06/10  18:00:00,40.5921192376,2.08948543212,19.7312816293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,40.5159095776,2.15253640582,19.5920209956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,29.572194219,0.578175241517,5.28800013462,0.0,2.68041601173,16.0824960704,1.10305952679,0.0,1.10305952679
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299045514,0.0,1.10299045514
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293333283,0.0,1.10293333283
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289617365,0.0,1.10289617365
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294749025,0.0,1.10294749025
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,32.6591157535,1.81539683903,12.0723667383,0.0,2.68041601173,16.0824960704,1.10295128451,0.0,1.10295128451
 06/11  09:00:00,36.4906136843,2.27242459345,15.4468369146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,38.9562615249,2.46528654523,17.7196228034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,37.2975904306,2.17205210862,16.3541861458,0.0,2.68041601173,16.0824960704,1.1029187231,0.0,1.1029187231
 06/11  12:00:00,30.1246679674,1.26235172903,10.0909640622,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,29.394086659,1.08776262713,9.53497185572,0.0,2.68041601173,16.0824960704,1.10310875294,0.0,1.10310875294
 06/11  14:00:00,30.2004183308,1.08776262713,10.3413035275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,37.6259410475,1.69213895882,17.1624499125,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,45.0046046001,2.33518699073,23.8980654332,0.0,2.68041601173,16.0824960704,1.1029587497,0.0,1.1029587497
 06/11  17:00:00,45.5548402243,2.31787448076,24.4656135674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,46.7615476797,2.47551221272,25.5146832908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,44.7580280354,2.27464448311,23.7120313761,0.0,2.68041601173,16.0824960704,1.10296018467,0.0,1.10296018467
 06/11  20:00:00,36.1989834034,1.0951455092,11.3978190513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,40.2818653488,0.560492798217,6.14602037442,0.0,2.68041601173,16.0824960704,1.10299596106,0.0,1.10299596106
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290706533,0.0,1.10290706533
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293434451,0.0,1.10293434451
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302539993,0.0,1.10302539993
 06/12  06:00:00,68.4752115754,3.71026682695,30.5503445371,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,81.6618824184,3.17840839121,29.7107482305,0.0,16.0824960704,32.6817896323,1.10337244398,0.0,1.10337244398
 06/12  08:00:00,160.129288426,3.92366891186,37.5463788219,0.0,48.2474882111,70.4033123869,1.10394009985,0.0,1.10394009985
 06/12  09:00:00,161.091271902,4.4677960671,46.3128065715,0.0,48.2474882111,62.0547409583,2.18778725964,0.0,2.18778725964
 06/12  10:00:00,167.895848703,4.94471715765,54.5670556882,0.0,48.2474882111,60.1281475517,1.10405698485,0.0,1.10405698485
 06/12  11:00:00,175.851545346,5.27366471102,60.2672113713,0.0,48.2474882111,62.0547409583,2.18829563878,0.0,2.18829563878
 06/12  12:00:00,174.962267312,4.91770187089,60.278244685,0.0,48.2474882111,61.5103924513,2.18894231351,0.0,2.18894231351
 06/12  13:00:00,183.676849233,5.79019042642,65.9704950379,0.0,48.2474882111,63.6602354638,2.18866839492,0.0,2.18866839492
 06/12  14:00:00,181.222669491,5.92702356966,66.9115700647,0.0,48.2474882111,60.1281475517,1.10384196817,0.0,1.10384196817
 06/12  15:00:00,187.713898437,6.74031960348,72.5895029762,0.0,48.2474882111,60.1281475517,1.10385200731,0.0,1.10385200731
 06/12  16:00:00,194.69563821,7.54213198335,75.8795402601,0.0,48.2474882111,63.0180376616,2.18823399239,0.0,2.18823399239
 06/12  17:00:00,178.490922189,7.13047208097,71.0313977936,0.0,37.5258241642,62.7947880557,1.10357327489,0.0,1.10357327489
 06/12  18:00:00,124.654294827,4.79348513217,57.0300305294,0.0,26.8041601173,36.0181789539,1.10338162306,0.0,1.10338162306
 06/12  19:00:00,119.811966163,4.61854762048,54.9314305858,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,98.8438689844,3.69628397398,46.0334264577,0.0,16.0824960704,28.0885557216,1.10331803132,0.0,1.10331803132
 06/12  21:00:00,101.090652125,3.36627987148,40.0252759719,0.0,16.0824960704,26.8041601173,1.10302461338,0.0,1.10302461338
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,45.7875787815,0.560492798217,6.29090178362,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029349412,0.0,1.1029349412
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292767676,0.0,1.10292767676
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302339768,0.0,1.10302339768
 06/13  06:00:00,68.8634427877,3.8191655669,30.8296770094,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,80.2521081227,3.17947153078,28.2999107952,0.0,16.0824960704,32.6817896323,1.10337619828,0.0,1.10337619828
 06/13  08:00:00,165.572132379,4.89280116443,42.0200905228,0.0,48.2474882111,70.4033123869,1.10385196993,0.0,1.10385196993
 06/13  09:00:00,165.675553234,5.4068762733,49.9580076969,0.0,48.2474882111,62.0547409583,2.18779093132,0.0,2.18779093132
 06/13  10:00:00,171.964504906,5.81973395619,57.760695093,0.0,48.2474882111,60.1281475517,1.10397354118,0.0,1.10397354118
 06/13  11:00:00,181.819070614,6.16521382264,65.3431875283,0.0,48.2474882111,62.0547409583,2.1885128024,0.0,2.1885128024
 06/13  12:00:00,180.999935556,5.69008391408,65.5435308859,0.0,48.2474882111,61.5103924513,2.18914620259,0.0,2.18914620259
 06/13  13:00:00,189.804372326,6.59158014133,71.2966284155,0.0,48.2474882111,63.6602354638,2.18885984421,0.0,2.18885984421
 06/13  14:00:00,188.859229223,6.7793656381,73.6957877277,0.0,48.2474882111,60.1281475517,1.10376667402,0.0,1.10376667402
 06/13  15:00:00,189.609357556,7.30421120334,73.9210704954,0.0,48.2474882111,60.1281475517,1.10377718193,0.0,1.10377718193
 06/13  16:00:00,196.19333855,8.28391762456,76.6354549586,0.0,48.2474882111,63.0180376616,2.18818682395,0.0,2.18818682395
 06/13  17:00:00,182.088586321,7.52569483485,74.233839172,0.0,37.5258241642,62.7947880557,1.10352508897,0.0,1.10352508897
 06/13  18:00:00,129.279321665,5.20115429099,61.2473882092,0.0,26.8041601173,36.0181789539,1.10343885211,0.0,1.10343885211
 06/13  19:00:00,120.370247677,4.64007191485,55.468187806,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,99.9432236404,3.70272988142,47.1263352062,0.0,16.0824960704,28.0885557216,1.10327969668,0.0,1.10327969668
 06/13  21:00:00,104.483344949,3.465033116,43.3192155515,0.0,16.0824960704,26.8041601173,1.10302476793,0.0,1.10302476793
 06/13  22:00:00,44.0662989457,0.186830932739,2.26286780159,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,43.4980938087,0.373661865478,4.18824774358,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,45.6941641222,0.560492798217,6.19748712436,0.0,2.68041601173,21.4433280938,1.10292599265,0.0,1.10292599265
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,45.3395767761,0.560492798217,5.84289977819,0.0,2.68041601173,21.4433280938,1.10298883893,0.0,1.10298883893
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301646582,0.0,1.10301646582
 06/14  06:00:00,70.6901770534,4.09617257475,32.3794042672,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,81.7060446221,3.17936345142,29.753955374,0.0,16.0824960704,32.6817896323,1.10332656255,0.0,1.10332656255
 06/14  08:00:00,162.420213716,4.55235760771,39.2086154165,0.0,48.2474882111,70.4033123869,1.10371769993,0.0,1.10371769993
 06/14  09:00:00,158.711111746,4.70591247971,43.6945300033,0.0,48.2474882111,62.0547409583,2.18772626687,0.0,2.18772626687
 06/14  10:00:00,161.479150727,5.03314350288,48.0619313671,0.0,48.2474882111,60.1281475517,1.10402976869,0.0,1.10402976869
 06/14  11:00:00,170.86264316,5.69464574957,54.8573281468,0.0,48.2474882111,62.0547409583,2.18838920085,0.0,2.18838920085
 06/14  12:00:00,173.947950414,5.68162278492,58.5000068723,0.0,48.2474882111,61.5103924513,2.18924580507,0.0,2.18924580507
 06/14  13:00:00,182.045184283,6.67941330747,63.4496072061,0.0,48.2474882111,63.6602354638,2.18894491076,0.0,2.18894491076
 06/14  14:00:00,180.729997141,6.74035298117,65.6055683033,0.0,48.2474882111,60.1281475517,1.1038033465,0.0,1.1038033465
 06/14  15:00:00,181.8239192,6.7361605709,66.7036827718,0.0,48.2474882111,60.1281475517,1.10381127982,0.0,1.10381127982
 06/14  16:00:00,185.829041966,6.87727601212,67.6777999871,0.0,48.2474882111,63.0180376616,2.18791576909,0.0,2.18791576909
 06/14  17:00:00,169.654078779,6.21923236709,63.1057940982,0.0,37.5258241642,62.7947880557,1.10355020724,0.0,1.10355020724
 06/14  18:00:00,115.924037521,4.2499305392,48.8433278162,0.0,26.8041601173,36.0181789539,1.1033733783,0.0,1.1033733783
 06/14  19:00:00,107.886050236,3.96766156238,43.6564007176,0.0,26.8041601173,33.4493877451,1.10320948833,0.0,1.10320948833
 06/14  20:00:00,90.6342312457,3.42760526937,38.0924674235,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/14  21:00:00,98.287439321,3.29000179728,37.298341242,0.0,16.0824960704,26.8041601173,1.10302152711,0.0,1.10302152711
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293269594,0.0,1.10293269594
 06/14  24:00:00,45.291457787,0.560492798217,5.79478078917,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292774209,0.0,1.10292774209
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297809713,0.0,1.10297809713
 06/15  06:00:00,69.9613432875,4.0280139544,31.7187291217,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,80.0723103985,3.17840839121,28.1211762106,0.0,16.0824960704,32.6817896323,1.10333826581,0.0,1.10333826581
 06/15  08:00:00,159.489184373,4.54101009337,36.2889335877,0.0,48.2474882111,70.4033123869,1.10373272982,0.0,1.10373272982
 06/15  09:00:00,155.038306137,4.64500930351,40.08262757,0.0,48.2474882111,62.0547409583,2.18774858462,0.0,2.18774858462
 06/15  10:00:00,155.938656404,4.84457554492,42.7100050025,0.0,48.2474882111,60.1281475517,1.10403682011,0.0,1.10403682011
 06/15  11:00:00,162.499410777,5.3255499201,46.8631915937,0.0,48.2474882111,62.0547409583,2.18839464605,0.0,2.18839464605
 06/15  12:00:00,162.726974563,5.06956366679,47.8910901402,0.0,48.2474882111,61.5103924513,2.18923776666,0.0,2.18923776666
 06/15  13:00:00,169.424052677,5.79696855214,51.7109203559,0.0,48.2474882111,63.6602354638,2.18892667613,0.0,2.18892667613
 06/15  14:00:00,165.871069089,5.79311569787,51.6938775338,0.0,48.2474882111,60.1281475517,1.10379358486,0.0,1.10379358486
 06/15  15:00:00,166.687979978,5.87741159099,52.4264925296,0.0,48.2474882111,60.1281475517,1.10379923049,0.0,1.10379923049
 06/15  16:00:00,170.755261598,6.03544938159,53.4458462497,0.0,48.2474882111,63.0180376616,2.18779638609,0.0,2.18779638609
 06/15  17:00:00,156.820657019,5.54457104476,50.9470336604,0.0,37.5258241642,62.7947880557,1.10353373702,0.0,1.10353373702
 06/15  18:00:00,107.396361222,3.86160732327,40.7039747339,0.0,26.8041601173,36.0181789539,1.10344249298,0.0,1.10344249298
 06/15  19:00:00,100.687362012,3.65093031539,36.7744437406,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,84.140982447,3.24410772845,31.7827161658,0.0,16.0824960704,28.0885557216,1.10328027241,0.0,1.10328027241
 06/15  21:00:00,91.2592064397,3.18995648904,30.3701536689,0.0,16.0824960704,26.8041601173,1.10302290267,0.0,1.10302290267
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293394207,0.0,1.10293394207
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293273023,0.0,1.10293273023
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301464561,0.0,1.10301464561
 06/16  06:00:00,69.5842437718,3.69739529197,31.6722482685,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,82.3573031683,3.17840839121,30.4061689804,0.0,16.0824960704,32.6817896323,1.10331843443,0.0,1.10331843443
 06/16  08:00:00,161.370495305,4.19781263353,38.5134419798,0.0,48.2474882111,70.4033123869,1.1038951846,0.0,1.1038951846
 06/16  09:00:00,158.731900703,4.49238431224,43.9288471271,0.0,48.2474882111,62.0547409583,2.18767473043,0.0,2.18767473043
 06/16  10:00:00,163.280537131,4.97700666701,49.9194546069,0.0,48.2474882111,60.1281475517,1.10399473067,0.0,1.10399473067
 06/16  11:00:00,169.535146021,5.212840867,54.0116358901,0.0,48.2474882111,62.0547409583,2.18830058001,0.0,2.18830058001
 06/16  12:00:00,168.315560511,5.01197807119,53.5372616838,0.0,48.2474882111,61.5103924513,2.18912379723,0.0,2.18912379723
 06/16  13:00:00,179.090057978,5.93507019126,61.2388240179,0.0,48.2474882111,63.6602354638,2.18880720568,0.0,2.18880720568
 06/16  14:00:00,176.444431563,5.91882841159,62.1415272943,0.0,48.2474882111,60.1281475517,1.1037382832,0.0,1.1037382832
 06/16  15:00:00,173.026568766,6.09761549793,58.5448774114,0.0,48.2474882111,60.1281475517,1.10374188624,0.0,1.10374188624
 06/16  16:00:00,181.39772748,6.67518755276,63.4485739603,0.0,48.2474882111,63.0180376616,2.18829525477,0.0,2.18829525477
 06/16  17:00:00,168.912559392,6.20585162344,62.3776554547,0.0,37.5258241642,62.7947880557,1.10358977493,0.0,1.10358977493
 06/16  18:00:00,114.359324648,4.21702993234,47.3115155502,0.0,26.8041601173,36.0181789539,1.10339174521,0.0,1.10339174521
 06/16  19:00:00,106.439714073,3.81258743377,42.3651386832,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,89.7210532275,3.32212148516,37.2847731895,0.0,16.0824960704,28.0885557216,1.10323872835,0.0,1.10323872835
 06/16  21:00:00,96.2187783934,3.23013785277,35.2895442589,0.0,16.0824960704,26.8041601173,1.10302164815,0.0,1.10302164815
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293049045,0.0,1.10293049045
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292537998,0.0,1.10292537998
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301933696,0.0,1.10301933696
 06/17  06:00:00,69.2512290128,3.58129225692,31.4553365445,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,64.6299827579,3.17840839121,29.4697849455,0.0316067922572,5.36083202345,26.5809105114,1.10309286415,0.0,1.10309286415
 06/17  08:00:00,91.9224600606,3.17840839121,30.6319067254,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,97.1950367868,3.18244346702,33.6527560681,0.0,26.8041601173,33.5472370403,1.10333134811,0.0,1.10333134811
 06/17  10:00:00,101.436314192,3.265151547,38.7746220969,0.0,26.8041601173,32.583940337,1.10335882327,0.0,1.10335882327
 06/17  11:00:00,108.778589325,3.46805009811,43.6663063709,0.0,26.8041601173,34.8316326447,1.10346269218,0.0,1.10346269218
 06/17  12:00:00,109.904837449,3.61422743371,45.9307727635,0.0,26.8041601173,33.5472370403,1.10339664773,0.0,1.10339664773
 06/17  13:00:00,109.044732923,3.75694525462,47.4967416255,0.0,26.8041601173,30.9784458315,1.10334385947,0.0,1.10334385947
 06/17  14:00:00,79.5559679579,3.58942651638,46.5851500213,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,72.2627750182,3.4405671272,40.7252120752,0.0,8.04124803518,20.0473076865,1.1031753974,0.0,1.1031753974
 06/17  16:00:00,70.3684320403,3.32532303073,38.6250142927,0.0,8.04124803518,20.3684065876,1.10320340508,0.0,1.10320340508
 06/17  17:00:00,60.3323640909,3.19462107314,36.439797435,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298858963,0.0,1.10298858963
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302162488,0.0,1.10302162488
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292716389,0.0,1.10292716389
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289979245,0.0,1.10289979245
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290154835,0.0,1.10290154835
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289236614,0.0,1.10289236614
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289540726,0.0,1.10289540726
 06/18  11:00:00,33.8725897638,1.08776262713,14.0134749604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,30.4766332045,0.906468855945,10.7988121724,0.0,2.68041601173,16.0824960704,1.10301031742,0.0,1.10301031742
 06/18  13:00:00,34.4463245492,1.21854428005,14.4564280929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,39.3798974834,1.60980784242,18.9987374648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,45.1532918331,2.00074380299,24.3811958539,0.0,2.68041601173,16.0824960704,1.10296984099,0.0,1.10296984099
 06/18  16:00:00,43.7150741938,1.93652903745,23.0071929802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,44.3641410684,2.04287767265,23.5499112195,0.0,2.68041601173,16.0824960704,1.10295706061,0.0,1.10295706061
 06/18  18:00:00,32.7907109631,1.15003960471,12.8693191822,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,38.082814338,1.65591090243,17.6555512593,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,31.3672459345,0.714100761655,6.94712633001,0.0,2.68041601173,16.0824960704,1.10295331519,0.0,1.10295331519
 06/18  21:00:00,40.6532811649,0.560492798217,6.51743619047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029011043,0.0,1.1029011043
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292269023,0.0,1.10292269023
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293180995,0.0,1.10293180995
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,70.4117988705,3.7755620576,32.4216366015,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,81.3198677497,3.17840839121,29.3687335618,0.0,16.0824960704,32.6817896323,1.1031225944,0.0,1.1031225944
 06/19  08:00:00,161.732661243,4.357695714,38.7157248369,0.0,48.2474882111,70.4033123869,1.10380860772,0.0,1.10380860772
 06/19  09:00:00,159.738925972,4.78953930744,44.6387174009,0.0,48.2474882111,62.0547409583,2.18786052563,0.0,2.18786052563
 06/19  10:00:00,166.575308361,5.28884751275,52.9023849913,0.0,48.2474882111,60.1281475517,1.10389201709,0.0,1.10389201709
 06/19  11:00:00,174.03635045,5.67306139494,58.0526197919,0.0,48.2474882111,62.0547409583,2.18813281701,0.0,2.18813281701
 06/19  12:00:00,168.911262935,5.29267726909,53.8522649097,0.0,48.2474882111,61.5103924513,2.18894076076,0.0,2.18894076076
 06/19  13:00:00,178.174338094,6.05085097115,60.2073233534,0.0,48.2474882111,63.6602354638,2.18888717899,0.0,2.18888717899
 06/19  14:00:00,182.402239366,6.25617052279,67.7619929863,0.0,48.2474882111,60.1281475517,1.10376989567,0.0,1.10376989567
 06/19  15:00:00,186.570595184,6.5965717639,71.5899475633,0.0,48.2474882111,60.1281475517,1.10376671896,0.0,1.10376671896
 06/19  16:00:00,195.090844722,7.52276495371,76.2941138019,0.0,48.2474882111,63.0180376616,2.18832065966,0.0,2.18832065966
 06/19  17:00:00,179.839190257,7.22259001921,72.2875479235,0.0,37.5258241642,62.7947880557,1.10359409465,0.0,1.10359409465
 06/19  18:00:00,123.979460289,4.8617747945,56.2869063295,0.0,26.8041601173,36.0181789539,1.10339236117,0.0,1.10339236117
 06/19  19:00:00,115.87693347,4.43043858301,51.1845069302,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,94.4801157936,3.59062712232,41.7753301185,0.0,16.0824960704,28.0885557216,1.10323626461,0.0,1.10323626461
 06/19  21:00:00,98.4048539543,3.34840318506,37.3573544876,0.0,16.0824960704,26.8041601173,1.10301889918,0.0,1.10301889918
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,45.488033431,0.560492798217,5.99135643316,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296683582,0.0,1.10296683582
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292684259,0.0,1.10292684259
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030153637,0.0,1.1030153637
 06/20  06:00:00,68.9094142007,3.67816437266,31.0166496167,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,80.0074614278,3.17840839121,28.0563272399,0.0,16.0824960704,32.6817896323,1.10334265417,0.0,1.10334265417
 06/20  08:00:00,159.198322603,4.2707030536,36.2683788578,0.0,48.2474882111,70.4033123869,1.10389518973,0.0,1.10389518973
 06/20  09:00:00,158.864846528,4.70337983726,43.850797427,0.0,48.2474882111,62.0547409583,2.18781059162,0.0,2.18781059162
 06/20  10:00:00,165.520409507,5.16740226336,51.9689313866,0.0,48.2474882111,60.1281475517,1.10385113625,0.0,1.10385113625
 06/20  11:00:00,175.687166251,5.59709571792,59.7794012692,0.0,48.2474882111,62.0547409583,2.18818793464,0.0,2.18818793464
 06/20  12:00:00,174.57824166,5.37956886374,59.4323520394,0.0,48.2474882111,61.5103924513,2.18872922873,0.0,2.18872922873
 06/20  13:00:00,182.730758244,6.1265944823,64.6879999923,0.0,48.2474882111,63.6602354638,1.10447750607,0.0,1.10447750607
 06/20  14:00:00,180.433562817,6.25756011441,65.7919268459,0.0,48.2474882111,60.1281475517,2.18793469877,0.0,2.18793469877
 06/20  15:00:00,183.864416275,6.73411665573,68.7462237622,0.0,48.2474882111,60.1281475517,1.10368773464,0.0,1.10368773464
 06/20  16:00:00,191.975199061,7.5606208293,73.140612265,0.0,48.2474882111,63.0180376616,1.1041071083,0.0,1.1041071083
 06/20  17:00:00,177.315087285,7.1481126109,69.8379223605,0.0,37.5258241642,62.7947880557,2.18733726709,0.0,2.18733726709
 06/20  18:00:00,125.509119166,4.91143890308,57.7669010972,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/20  19:00:00,115.221004156,4.19785504886,50.7611611506,0.0,26.8041601173,33.4493877451,1.103280361,0.0,1.103280361
 06/20  20:00:00,90.0984785442,3.4338319685,37.5504880229,0.0,16.0824960704,28.0885557216,1.10328627223,0.0,1.10328627223
 06/20  21:00:00,91.7420311247,3.27210799883,30.7708268442,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296525342,0.0,1.10296525342
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292980428,0.0,1.10292980428
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292771832,0.0,1.10292771832
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,68.2130129587,3.64269367919,30.3557190681,0.0,5.36083202345,21.4433280938,1.10305125854,0.0,1.10305125854
 06/21  07:00:00,79.2914104778,3.17840839121,27.3395722833,0.00070400659173,16.0824960704,32.6817896323,1.10331214059,0.0,1.10331214059
 06/21  08:00:00,160.413917844,4.22868947486,37.5259876769,0.0,48.2474882111,70.4033123869,1.1038605869,0.0,1.1038605869
 06/21  09:00:00,160.961219551,4.65610812023,45.9944421675,0.0,48.2474882111,62.0547409583,1.10385669554,0.0,1.10385669554
 06/21  10:00:00,166.958525903,5.23197044011,53.3424796056,0.0,48.2474882111,60.1281475517,2.18794966265,0.0,2.18794966265
 06/21  11:00:00,174.373411333,5.73686052611,58.3258815431,0.0,48.2474882111,62.0547409583,1.10423065009,0.0,1.10423065009
 06/21  12:00:00,173.771416777,5.51609824234,58.4889977786,0.0,48.2474882111,61.5103924513,2.18859999971,0.0,2.18859999971
 06/21  13:00:00,180.950097151,6.29874053832,62.7351928439,0.0,48.2474882111,63.6602354638,2.18894022554,0.0,2.18894022554
 06/21  14:00:00,181.711934456,6.42480341536,66.9030551835,0.0,48.2474882111,60.1281475517,1.10375317837,0.0,1.10375317837
 06/21  15:00:00,188.162117135,7.09410518714,72.6839360907,0.0,48.2474882111,60.1281475517,2.18743861558,0.0,2.18743861558
 06/21  16:00:00,193.179418331,7.725666834,74.1797855299,0.0,48.2474882111,63.0180376616,1.10402110301,0.0,1.10402110301
 06/21  17:00:00,178.211944512,7.22238338262,70.6605088156,0.0,37.5258241642,62.7947880557,1.10358263992,0.0,1.10358263992
 06/21  18:00:00,124.140225584,4.85672369774,56.4527227211,0.0,26.8041601173,36.0181789539,1.10340531843,0.0,1.10340531843
 06/21  19:00:00,116.11560843,4.33471029312,51.5189101806,0.0,26.8041601173,33.4493877451,1.10323715631,0.0,1.10323715631
 06/21  20:00:00,96.4035067503,3.52866502251,43.760683175,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,99.8794695689,3.32835710577,38.8520161815,0.0,16.0824960704,26.8041601173,1.10314005247,0.0,1.10314005247
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,43.5414206143,0.373661865478,4.23157454915,0.0,2.68041601173,21.4433280938,1.10293046372,0.0,1.10293046372
 06/21  24:00:00,41.0411041353,0.186830932739,1.91808900293,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102928807,0.0,1.102928807
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292706446,0.0,1.10292706446
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,69.533206797,3.77286781616,31.5457387694,0.0,5.36083202345,21.4433280938,1.10298393966,0.0,1.10298393966
 06/22  07:00:00,82.3122489838,3.17840839121,30.3611147959,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/22  08:00:00,166.03303321,4.42238629734,42.9514062203,0.0,48.2474882111,70.4033123869,2.00002321063,0.0,2.00002321063
 06/22  09:00:00,166.532621284,4.98915134975,51.2328006706,0.0,48.2474882111,62.0547409583,1.29140235403,0.0,1.29140235403
 06/22  10:00:00,170.32454456,5.44942713605,56.4910415668,0.0,48.2474882111,60.1281475517,1.10387257633,0.0,1.10387257633
 06/22  11:00:00,178.577810475,5.89065330521,62.3764879064,0.0,48.2474882111,62.0547409583,2.18806786996,0.0,2.18806786996
 06/22  12:00:00,180.522200537,5.67536591377,65.0805138669,0.0,48.2474882111,61.5103924513,2.18912821877,0.0,2.18912821877
 06/22  13:00:00,190.025135585,6.6439007629,71.4650710536,0.0,48.2474882111,63.6602354638,2.18875322143,0.0,2.18875322143
 06/22  14:00:00,184.513244939,6.34919691554,69.7799721667,0.0,48.2474882111,60.1281475517,1.10370554252,0.0,1.10370554252
 06/22  15:00:00,179.284196278,6.4486613645,64.451459057,0.0,48.2474882111,60.1281475517,1.1036963262,0.0,1.1036963262
 06/22  16:00:00,185.632163242,7.09098399132,67.2672132842,0.0,48.2474882111,63.0180376616,2.18813831046,0.0,2.18813831046
 06/22  17:00:00,179.704296717,6.80858291775,72.5666614851,0.0,37.5258241642,62.7947880557,1.10351621693,0.0,1.10351621693
 06/22  18:00:00,128.825722663,4.81357111327,61.1813723848,0.0,26.8041601173,36.0181789539,1.10340274149,0.0,1.10340274149
 06/22  19:00:00,118.094368944,4.26229664105,53.5700843464,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,98.2374182313,3.51019706726,45.6130626112,0.0,16.0824960704,28.0885557216,1.10325396558,0.0,1.10325396558
 06/22  21:00:00,97.1942596846,3.30443946857,36.1907239343,0.0,16.0824960704,26.8041601173,1.10301096406,0.0,1.10301096406
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292917307,0.0,1.10292917307
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292732189,0.0,1.10292732189
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301525266,0.0,1.10301525266
 06/23  06:00:00,71.9050579536,3.91248315421,33.777974588,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,83.8594747892,3.17840839121,31.9083406013,0.0,16.0824960704,32.6817896323,1.10333315091,0.0,1.10333315091
 06/23  08:00:00,164.568674506,4.2711812361,41.638252578,0.0,48.2474882111,70.4033123869,1.10382183315,0.0,1.10382183315
 06/23  09:00:00,162.798071908,4.42048723681,48.0669154081,0.0,48.2474882111,62.0547409583,1.10379798699,0.0,1.10379798699
 06/23  10:00:00,169.118285007,4.93163211657,55.8025770333,0.0,48.2474882111,60.1281475517,2.18780833201,0.0,2.18780833201
 06/23  11:00:00,180.17466437,5.63196595314,64.2320291529,0.0,48.2474882111,62.0547409583,1.10411746346,0.0,1.10411746346
 06/23  12:00:00,182.858802762,5.53450446762,67.5579775382,0.0,48.2474882111,61.5103924513,2.18881751839,0.0,2.18881751839
 06/23  13:00:00,192.905466951,6.5790948204,74.4102083621,0.0,48.2474882111,63.6602354638,2.18865599808,0.0,2.18865599808
 06/23  14:00:00,191.083432513,6.79395829115,75.9053983648,0.0,48.2474882111,60.1281475517,1.10383491677,0.0,1.10383491677
 06/23  15:00:00,187.66595324,6.94941584599,72.3324615372,0.0,48.2474882111,60.1281475517,2.18759390641,0.0,2.18759390641
 06/23  16:00:00,192.327284903,7.58824447743,73.4650744592,0.0,48.2474882111,63.0180376616,1.10409744769,0.0,1.10409744769
 06/23  17:00:00,181.582954693,7.20301066492,74.0508917145,0.0,37.5258241642,62.7947880557,1.10356631272,0.0,1.10356631272
