Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  18:00:00,125.588007711,4.78884908853,57.9683794576,0.0,26.8041601173,36.0181789539,1.10338208548,0.0,1.10338208548
 06/23  19:00:00,112.775649938,4.1993142916,48.3143476903,0.0,26.8041601173,33.4493877451,1.1032249765,0.0,1.1032249765
 06/23  20:00:00,92.9877012648,3.48362607874,40.3899166333,0.0,16.0824960704,28.0885557216,1.10326091185,0.0,1.10326091185
 06/23  21:00:00,98.0294314127,3.30274049681,37.0275946342,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292718354,0.0,1.10292718354
 06/23  24:00:00,45.8790461808,0.560492798217,6.38236918298,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292483239,0.0,1.10292483239
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292264106,0.0,1.10292264106
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,70.1833680405,3.62017811551,32.3485897136,0.0,5.36083202345,21.4433280938,1.10298285992,0.0,1.10298285992
 06/24  07:00:00,66.3197880317,3.17840839121,31.1911970116,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,94.8037635301,3.17840839121,33.5132101949,0.0,26.8041601173,31.2995447326,1.10321874515,0.0,1.10321874515
 06/24  09:00:00,101.441844261,3.19446321421,37.8875437948,0.0,26.8041601173,33.5472370403,1.10341992232,0.0,1.10341992232
 06/24  10:00:00,105.729719655,3.33724799505,42.9959311115,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,113.033429019,3.54746366383,47.8417324992,0.0,26.8041601173,34.8316326447,1.10339009926,0.0,1.10339009926
 06/24  12:00:00,116.176501086,3.65108740028,52.1655764338,0.0,26.8041601173,33.5472370403,1.10338927823,0.0,1.10338927823
 06/24  13:00:00,116.896271069,3.81269723397,55.2925277918,0.0,26.8041601173,30.9784458315,1.10332800595,0.0,1.10332800595
 06/24  14:00:00,84.594612465,3.64610934803,51.5671116968,0.0,8.04124803518,21.3317032909,1.10320442994,0.0,1.10320442994
 06/24  15:00:00,81.616183347,3.6401423999,49.8790451313,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,83.9898906713,3.78760678285,51.7841891715,0.0,8.04124803518,20.3684065876,1.10319742487,0.0,1.10319742487
 06/24  17:00:00,76.1225339228,3.72814300232,51.6964453377,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,45.3324690135,2.1609386409,24.4001781964,0.0,2.68041601173,16.0824960704,1.10304356754,0.0,1.10304356754
 06/24  19:00:00,44.0219913189,2.11918770257,23.1314514401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,37.952438611,1.20771999528,13.0386997728,0.0,2.68041601173,16.0824960704,1.10304789902,0.0,1.10304789902
 06/24  21:00:00,38.1382863415,0.373661865478,4.18927229987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,40.6675217425,0.560492798217,6.5316767681,0.0,2.68041601173,16.0824960704,1.10297426259,0.0,1.10297426259
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289346562,0.0,1.10289346562
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289834942,0.0,1.10289834942
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289281994,0.0,1.10289281994
 06/25  08:00:00,31.3179764262,1.05261130521,11.4940129448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,41.7608397027,2.0482709438,20.9412165828,0.0,2.68041601173,16.0824960704,1.10295257012,0.0,1.10295257012
 06/25  10:00:00,46.6624287483,2.4864025871,25.404673985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,45.0866957323,2.2978520531,24.017491503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,46.8861379634,2.38145574653,25.7333300407,0.0,2.68041601173,16.0824960704,1.10301562826,0.0,1.10301562826
 06/25  13:00:00,39.5285168483,1.68176606436,19.0753986078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,46.2455923085,2.17979324236,25.29444689,0.0,2.68041601173,16.0824960704,1.10298870201,0.0,1.10298870201
 06/25  15:00:00,41.6207716986,1.82692503094,21.0224944914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,51.5764933956,2.61569251033,30.1894487091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,45.7676349173,2.15534820918,24.8409345319,0.0,2.68041601173,16.0824960704,1.10290118368,0.0,1.10290118368
 06/25  18:00:00,50.9585265772,2.66279032089,29.5243840801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,42.7236450505,2.0325530797,21.9197397946,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,38.6272273235,1.22339090539,13.6978175753,0.0,2.68041601173,16.0824960704,1.10295309109,0.0,1.10295309109
 06/25  21:00:00,39.6361440042,0.467077331848,5.5937144962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,40.9737558325,0.560492798217,6.83791085812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294848185,0.0,1.10294848185
 06/25  24:00:00,41.0492506749,0.560492798217,6.91340570046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,41.5071001879,0.186830932739,2.38408505548,0.0,2.68041601173,21.4433280938,1.10298342088,0.0,1.10298342088
 06/26  02:00:00,43.5447768403,0.373661865478,4.23493077517,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292439854,0.0,1.10292439854
 06/26  05:00:00,49.0395236709,0.560492798217,6.86243066128,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,71.4005836111,3.85450167857,33.3314817212,0.0,5.36083202345,21.4433280938,1.10298233688,0.0,1.10298233688
 06/26  07:00:00,86.9960359617,3.17840839121,35.0449017738,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,167.36063163,4.38785104796,44.3135398896,0.0,48.2474882111,70.4033123869,2.18757009494,0.0,2.18757009494
 06/26  09:00:00,164.354201913,4.55721655605,49.4863160939,0.0,48.2474882111,62.0547409583,1.1039132925,0.0,1.1039132925
 06/26  10:00:00,163.354128476,4.67181706036,50.2982355586,0.0,48.2474882111,60.1281475517,1.10387256343,0.0,1.10387256343
 06/26  11:00:00,169.247570603,5.05730719682,53.8795941423,0.0,48.2474882111,62.0547409583,2.18803812916,0.0,2.18803812916
 06/26  12:00:00,172.502948929,5.13902156084,57.5976066117,0.0,48.2474882111,61.5103924513,2.18904509525,0.0,2.18904509525
 06/26  13:00:00,183.341394027,6.04824557819,65.3769846796,0.0,48.2474882111,63.6602354638,2.18863870088,0.0,2.18863870088
 06/26  14:00:00,183.354574061,6.11046773462,68.860030469,0.0,48.2474882111,60.1281475517,1.10379991683,0.0,1.10379991683
 06/26  15:00:00,187.357953561,6.67688443725,72.2969932671,0.0,48.2474882111,60.1281475517,1.10377987186,0.0,1.10377987186
 06/26  16:00:00,189.771857792,7.2329867966,71.2649050287,0.0,48.2474882111,63.0180376616,2.18796301612,0.0,2.18796301612
 06/26  17:00:00,161.092403358,5.78450954493,54.9788414987,0.0,37.5258241642,62.7947880557,1.10354794996,0.0,1.10354794996
 06/26  18:00:00,108.766492507,4.08399935909,41.8517139823,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,103.407025031,3.71547251784,39.4295645564,0.0,26.8041601173,33.4493877451,1.10331342105,0.0,1.10331342105
 06/26  20:00:00,88.6544862865,3.30748610487,36.2328416289,0.0,16.0824960704,28.0885557216,1.1032518997,0.0,1.1032518997
 06/26  21:00:00,96.7285470949,3.23784698172,35.7916038315,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297689146,0.0,1.10297689146
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292821905,0.0,1.10292821905
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292742023,0.0,1.10292742023
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,70.7066699931,3.70690072755,32.7851690541,0.0,5.36083202345,21.4433280938,1.10306024491,0.0,1.10306024491
 06/27  07:00:00,82.1564198489,3.17840839121,30.2052856609,0.0,16.0824960704,32.6817896323,1.10331544108,0.0,1.10331544108
 06/27  08:00:00,164.644035495,4.42209520932,41.5626995933,0.0,48.2474882111,70.4033123869,1.10384640528,0.0,1.10384640528
 06/27  09:00:00,164.810648477,4.92761279323,49.5723664204,0.0,48.2474882111,62.0547409583,1.10383048636,0.0,1.10383048636
 06/27  10:00:00,170.167870228,5.37070148048,56.4130928909,0.0,48.2474882111,60.1281475517,2.18785417257,0.0,2.18785417257
 06/27  11:00:00,177.961328005,5.75497298449,61.895685757,0.0,48.2474882111,62.0547409583,1.10415586428,0.0,1.10415586428
 06/27  12:00:00,179.056888585,5.42554744356,63.8650203849,0.0,48.2474882111,61.5103924513,2.18904652947,0.0,2.18904652947
 06/27  13:00:00,191.091858843,6.43780437563,72.7378906989,0.0,48.2474882111,63.6602354638,2.18868037108,0.0,2.18868037108
 06/27  14:00:00,189.054170446,6.69240707234,73.977687517,0.0,48.2474882111,60.1281475517,1.10374260532,0.0,1.10374260532
 06/27  15:00:00,190.620346275,7.23549032535,75.0007800928,0.0,48.2474882111,60.1281475517,1.10372299558,0.0,1.10372299558
 06/27  16:00:00,198.903772386,8.12532736042,79.5044790593,0.0,48.2474882111,63.0180376616,2.18794756499,0.0,2.18794756499
 06/27  17:00:00,183.76287688,7.44117955519,75.9926450105,0.0,37.5258241642,62.7947880557,1.10353636972,0.0,1.10353636972
 06/27  18:00:00,129.93516465,5.16696550202,61.9374199828,0.0,26.8041601173,36.0181789539,1.10334643761,0.0,1.10334643761
 06/27  19:00:00,121.428459451,4.66022476081,56.5062467333,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,97.881988384,3.65569381937,45.1121360118,0.0,16.0824960704,28.0885557216,1.10325620596,0.0,1.10325620596
 06/27  21:00:00,100.640324474,3.40225636382,39.5389718282,0.0,16.0824960704,26.8041601173,1.10301114664,0.0,1.10301114664
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,45.8450244453,0.560492798217,6.34834744746,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,41.3502368917,0.186830932739,2.22722175934,0.0,2.68041601173,21.4433280938,1.10292939051,0.0,1.10292939051
 06/28  01:00:00,43.324398772,0.373661865478,4.01455270683,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292754,0.0,1.10292754
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301093485,0.0,1.10301093485
 06/28  06:00:00,71.8301117304,4.05655912818,33.5589523908,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,82.4164919038,3.17840839121,30.4653577158,0.0,16.0824960704,32.6817896323,1.10333222095,0.0,1.10333222095
 06/28  08:00:00,165.985626726,4.64142655515,42.6849594792,0.0,48.2474882111,70.4033123869,1.10385739066,0.0,1.10385739066
 06/28  09:00:00,166.812251119,5.20647439281,51.295107463,0.0,48.2474882111,62.0547409583,2.18768470701,0.0,2.18768470701
 06/28  10:00:00,173.783020006,5.72935300935,59.6695911399,0.0,48.2474882111,60.1281475517,1.10394247656,0.0,1.10394247656
 06/28  11:00:00,184.555613154,6.28258495486,67.9623589356,0.0,48.2474882111,62.0547409583,1.10416724772,0.0,1.10416724772
 06/28  12:00:00,184.291809186,6.00854007907,68.5169483503,0.0,48.2474882111,61.5103924513,2.18887528116,0.0,2.18887528116
 06/28  13:00:00,193.657010611,6.93543978976,74.8054070528,0.0,48.2474882111,63.6602354638,2.18866782433,0.0,2.18866782433
 06/28  14:00:00,189.422390329,6.94843803284,74.0898764391,0.0,48.2474882111,60.1281475517,1.10383058802,0.0,1.10383058802
 06/28  15:00:00,187.305566447,7.15304586174,71.7684447279,0.0,48.2474882111,60.1281475517,2.18755749136,0.0,2.18755749136
 06/28  16:00:00,181.258511666,6.94700035734,63.037545342,0.0,48.2474882111,63.0180376616,1.10405829771,0.0,1.10405829771
 06/28  17:00:00,166.125892183,6.51602333186,59.2808165369,0.0,37.5258241642,62.7947880557,1.10353030239,0.0,1.10353030239
 06/28  18:00:00,123.156515907,4.59193912436,55.733797617,0.0,26.8041601173,36.0181789539,1.10341611437,0.0,1.10341611437
 06/28  19:00:00,120.249212459,4.23107625995,55.7561482423,0.0,26.8041601173,33.4493877451,1.10319321013,0.0,1.10319321013
 06/28  20:00:00,99.666668735,3.49035295673,47.0621572255,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,101.762092298,3.29667513737,40.7663208789,0.0,16.0824960704,26.8041601173,1.10313642708,0.0,1.10313642708
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292695967,0.0,1.10292695967
 06/28  24:00:00,46.0719808187,0.560492798217,6.57530382088,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292628678,0.0,1.10292628678
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292609521,0.0,1.10292609521
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,72.337719455,4.07372016884,34.0493990748,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,86.1090828101,3.17840839121,34.1579486221,0.0,16.0824960704,32.6817896323,1.10311196528,0.0,1.10311196528
 06/29  08:00:00,168.732382561,4.72707828621,45.3460635831,0.0,48.2474882111,70.4033123869,1.10375579087,0.0,1.10375579087
 06/29  09:00:00,167.103917694,5.1392753774,51.6539730535,0.0,48.2474882111,62.0547409583,2.1876861232,0.0,2.1876861232
 06/29  10:00:00,174.8013638,5.69248773277,60.7248002104,0.0,48.2474882111,60.1281475517,1.10395235918,0.0,1.10395235918
 06/29  11:00:00,182.551713175,6.16157279555,66.0794711155,0.0,48.2474882111,62.0547409583,2.18833161266,0.0,2.18833161266
 06/29  12:00:00,180.715556588,5.72950987962,65.219725952,0.0,48.2474882111,61.5103924513,2.18877308832,0.0,2.18877308832
 06/29  13:00:00,182.678928081,6.25297213312,64.5097921793,0.0,48.2474882111,63.6602354638,1.10421596477,0.0,1.10421596477
 06/29  14:00:00,177.41816822,6.45322905892,62.5808633039,0.0,48.2474882111,60.1281475517,2.18787629888,0.0,2.18787629888
 06/29  15:00:00,183.053168097,7.05107202503,67.6180202153,0.0,48.2474882111,60.1281475517,1.103787477,0.0,1.103787477
 06/29  16:00:00,193.490537173,7.93119645305,74.2853747531,0.0,48.2474882111,63.0180376616,1.10402639022,0.0,1.10402639022
 06/29  17:00:00,181.807298787,7.34486721798,74.1333792552,0.0,37.5258241642,62.7947880557,1.10375404915,0.0,1.10375404915
 06/29  18:00:00,127.376788402,4.78928003168,59.7567292051,0.0,26.8041601173,36.0181789539,1.10344110934,0.0,1.10344110934
 06/29  19:00:00,118.827087456,4.19564927895,54.369450221,0.0,26.8041601173,33.4493877451,1.10320075368,0.0,1.10320075368
 06/29  20:00:00,97.3026630252,3.53135569266,44.6571487798,0.0,16.0824960704,28.0885557216,1.10326330526,0.0,1.10326330526
 06/29  21:00:00,99.9419151604,3.33184360229,38.9109752764,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292227569,0.0,1.10292227569
 06/29  23:00:00,43.8798641887,0.373661865478,4.5700181236,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,41.136051121,0.186830932739,2.01303598859,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292129379,0.0,1.10292129379
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292117389,0.0,1.10292117389
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,71.8106909151,3.98082271773,33.615267986,0.0,5.36083202345,21.4433280938,1.1029819281,0.0,1.1029819281
 06/30  07:00:00,83.7241557417,3.17840839121,31.7730215537,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,165.92408888,4.51090009886,42.7539480887,0.0,48.2474882111,70.4033123869,2.18748735989,0.0,2.18748735989
 06/30  09:00:00,166.332466625,5.04811356246,50.9736837994,0.0,48.2474882111,62.0547409583,1.10380234587,0.0,1.10380234587
 06/30  10:00:00,173.474506849,5.67109780029,59.4193331919,0.0,48.2474882111,60.1281475517,1.10392688731,0.0,1.10392688731
 06/30  11:00:00,182.725982085,6.20464241936,66.2106704024,0.0,48.2474882111,62.0547409583,2.18812486908,0.0,2.18812486908
 06/30  12:00:00,182.183687807,5.87480659722,66.5425604529,0.0,48.2474882111,61.5103924513,2.18880190982,0.0,2.18880190982
 06/30  13:00:00,189.807295385,6.79311075337,71.098020863,0.0,48.2474882111,63.6602354638,2.18864901997,0.0,2.18864901997
 06/30  14:00:00,190.203925221,7.12258151377,74.6972678502,0.0,48.2474882111,60.1281475517,1.1037979793,0.0,1.1037979793
 06/30  15:00:00,193.540339708,7.55686339987,77.5994004516,0.0,48.2474882111,60.1281475517,1.10377078991,0.0,1.10377078991
 06/30  16:00:00,178.860920028,6.90503961768,60.6819144436,0.0,48.2474882111,63.0180376616,2.18791665208,0.0,2.18791665208
 06/30  17:00:00,155.895696037,5.85978015048,49.7068635726,0.0,37.5258241642,62.7947880557,1.10352226111,0.0,1.10352226111
 06/30  18:00:00,109.383837016,4.00846164836,42.5445962027,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,106.061841094,3.75826517022,42.041587967,0.0,26.8041601173,33.4493877451,1.10329052778,0.0,1.10329052778
 06/30  20:00:00,89.7153204164,3.30745406015,37.2937078034,0.0,16.0824960704,28.0885557216,1.10328329947,0.0,1.10328329947
 06/30  21:00:00,95.4281755482,3.2254332152,34.5036460513,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029615738,0.0,1.1029615738
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292546784,0.0,1.10292546784
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029253677,0.0,1.1029253677
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,70.8782741147,3.593729309,33.0699445943,0.0,5.36083202345,21.4433280938,1.10303499844,0.0,1.10303499844
 07/01  07:00:00,67.3412332524,3.17840839121,32.2126422322,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,97.5390062518,3.31503270597,36.1118286018,0.0,26.8041601173,31.2995447326,1.10325035529,0.0,1.10325035529
 07/01  09:00:00,107.188265269,3.4931286732,43.3352993436,0.0,26.8041601173,33.5472370403,1.10338816529,0.0,1.10338816529
 07/01  10:00:00,109.862080506,3.39711251953,47.0684274376,0.0,26.8041601173,32.583940337,1.10330042267,0.0,1.10330042267
 07/01  11:00:00,116.011168655,3.48722478743,50.8797110118,0.0,26.8041601173,34.8316326447,1.10341608602,0.0,1.10341608602
 07/01  12:00:00,116.658291895,3.6063411214,52.692113522,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,116.710018663,3.7042305999,55.2147420199,0.0,26.8041601173,30.9784458315,1.10335389766,0.0,1.10335389766
 07/01  14:00:00,78.6741814339,3.37455346675,45.918236547,0.0,8.04124803518,21.3317032909,1.10322565203,0.0,1.10322565203
 07/01  15:00:00,75.7205944042,3.35767770959,44.2659208788,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,76.1081113219,3.28720789729,44.4028087077,0.0,8.04124803518,20.3684065876,1.10316175706,0.0,1.10316175706
 07/01  17:00:00,63.0825423748,3.18647364989,39.1981231421,0.0,2.68041601173,18.0090894769,1.10298030391,0.0,1.10298030391
 07/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298066091,0.0,1.10298066091
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292776697,0.0,1.10292776697
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291312382,0.0,1.10291312382
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289230912,0.0,1.10289230912
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288876122,0.0,1.10288876122
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,23.177317687,0.362587542378,4.04337796848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,43.4812265859,2.19030295687,22.5195714528,0.0,2.68041601173,16.0824960704,1.10294833508,0.0,1.10294833508
 07/02  10:00:00,42.349466602,2.18790173969,21.3902126861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,45.0511902745,2.4490275792,23.8308105191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,37.337566161,1.67205537362,16.8941586112,0.0,2.68041601173,16.0824960704,1.10300891266,0.0,1.10300891266
 07/02  13:00:00,41.5552940291,1.93164059537,20.8523012576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,32.705618131,1.15695783868,12.7773081161,0.0,2.68041601173,16.0824960704,1.10298878967,0.0,1.10298878967
 07/02  15:00:00,42.0547266692,1.88100700597,21.4023674871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,47.0618645124,2.32907921095,25.9614331252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,46.7897238593,2.31474746068,25.7036242225,0.0,2.68041601173,16.0824960704,1.10294882917,0.0,1.10294882917
 07/02  18:00:00,47.8919529146,2.48788571231,26.6327150261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,45.0929002455,2.30853520592,24.0130128634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,35.2239361131,1.05261130521,10.465305965,0.0,2.68041601173,16.0824960704,1.10294961809,0.0,1.10294961809
 07/02  21:00:00,38.8387035643,0.467077331848,4.7962740563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289320965,0.0,1.10289320965
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,44.7706195706,0.560492798217,5.27394257272,0.0,2.68041601173,21.4433280938,1.1028521122,0.0,1.1028521122
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292299967,0.0,1.10292299967
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,64.2164511622,3.49644743836,26.4681231051,0.0372804073783,5.36083202345,21.4433280938,1.10297975799,0.0,1.10297975799
 07/03  07:00:00,75.6531877564,3.17840839121,23.6172368737,0.0848166947585,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,156.240456658,4.05476203084,33.5264539353,0.0,48.2474882111,70.4033123869,2.18747278439,0.0,2.18747278439
 07/03  09:00:00,156.966431797,4.54807986196,42.1076826718,0.0,48.2474882111,62.0547409583,1.10388824147,0.0,1.10388824147
 07/03  10:00:00,160.081831135,4.9137546028,46.7840006751,0.0,48.2474882111,60.1281475517,1.10383536034,0.0,1.10383536034
 07/03  11:00:00,165.950643424,5.29537644335,50.3445977176,0.0,48.2474882111,62.0547409583,2.1882125252,0.0,2.1882125252
 07/03  12:00:00,166.701618008,5.06819930568,51.8670979457,0.0,48.2474882111,61.5103924513,2.18883498145,0.0,2.18883498145
 07/03  13:00:00,176.647641635,5.91664040621,58.8148374601,0.0,48.2474882111,63.6602354638,1.10423568695,0.0,1.10423568695
 07/03  14:00:00,175.767694154,6.01416866587,61.3694496315,0.0,48.2474882111,60.1281475517,2.18774698337,0.0,2.18774698337
 07/03  15:00:00,178.670721576,6.55525529543,63.7313904234,0.0,48.2474882111,60.1281475517,1.10364355242,0.0,1.10364355242
 07/03  16:00:00,184.166418684,7.28850603863,65.6039466787,0.0,48.2474882111,63.0180376616,1.10401752082,0.0,1.10401752082
 07/03  17:00:00,170.794136862,6.98896447898,63.4761200693,0.0,37.5258241642,62.7947880557,1.10374081979,0.0,1.10374081979
 07/03  18:00:00,120.109313993,4.90749187113,52.3710429563,0.0,26.8041601173,36.0181789539,1.10342659486,0.0,1.10342659486
 07/03  19:00:00,111.638867579,4.43801316531,46.9388664572,0.0,26.8041601173,33.4493877451,1.10322256752,0.0,1.10322256752
 07/03  20:00:00,90.5115740496,3.56994533863,37.8274701582,0.0,16.0824960704,28.0885557216,1.10324482845,0.0,1.10324482845
 07/03  21:00:00,95.5043692438,3.36881635933,34.4364566027,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029259349,0.0,1.1029259349
 07/03  23:00:00,45.2938311487,0.560492798217,5.79715415081,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288720283,0.0,1.10288720283
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289597468,0.0,1.10289597468
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289446448,0.0,1.10289446448
 07/04  08:00:00,40.4060549666,1.85433274063,19.7803700498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,40.8599535288,2.05327906783,20.0353222848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,47.7393466915,2.66347999438,26.3045145209,0.0,2.68041601173,16.0824960704,1.10294992727,0.0,1.10294992727
 07/04  11:00:00,42.7511781358,2.12598457122,21.8538413884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,48.5211889161,2.55161342061,27.1982233193,0.0,2.68041601173,16.0824960704,1.10300497382,0.0,1.10300497382
 07/04  13:00:00,40.3670311326,1.81635210236,19.7793268541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,43.3789918623,2.00126805194,22.6063716342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,40.97275955,1.80919588319,20.3922114906,0.0,2.68041601173,16.0824960704,1.10281072897,0.0,1.10281072897
 07/04  16:00:00,49.2287839106,2.44606244133,28.0113692931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,46.3390322574,2.29561194218,25.272068139,0.0,2.68041601173,16.0824960704,1.10294629779,0.0,1.10294629779
 07/04  18:00:00,48.7592791153,2.50483953971,27.4830873994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,45.5443928909,2.2932906285,24.4797500862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,42.1619547991,1.52141521679,16.9345207395,0.0,2.68041601173,16.0824960704,1.10294692113,0.0,1.10294692113
 07/04  21:00:00,46.0118298592,1.03655997265,11.3999177104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,36.1958686771,0.186830932739,2.43368556814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,38.3595745765,0.373661865478,4.41056053482,0.0,2.68041601173,16.0824960704,1.10294894962,0.0,1.10294894962
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,46.4429845063,0.560492798217,6.94630750843,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292491543,0.0,1.10292491543
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292485005,0.0,1.10292485005
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,71.5532939879,3.96281525162,33.3758785249,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,86.7112454521,3.17882425647,34.7596953988,0.0,16.0824960704,32.6817896323,1.10328443646,0.0,1.10328443646
 07/05  08:00:00,173.405521838,4.8796046344,49.8666765116,0.0,48.2474882111,70.4033123869,1.10366708107,0.0,1.10366708107
 07/05  09:00:00,173.739911369,5.47298510333,57.9562570017,0.0,48.2474882111,62.0547409583,2.18764859345,0.0,2.18764859345
 07/05  10:00:00,178.650379717,5.87720381409,64.3891000459,0.0,48.2474882111,60.1281475517,1.10383005239,0.0,1.10383005239
 07/05  11:00:00,185.698869619,6.26151344787,69.1266869074,0.0,48.2474882111,62.0547409583,2.18803313735,0.0,2.18803313735
 07/05  12:00:00,182.032613704,5.81906304719,66.4472299005,0.0,48.2474882111,61.5103924513,1.10449828834,0.0,1.10449828834
 07/05  13:00:00,189.288346662,6.76921850967,70.6029643829,0.0,48.2474882111,63.6602354638,2.18866148687,0.0,2.18866148687
 07/05  14:00:00,189.232303225,7.08062192965,73.7676054385,0.0,48.2474882111,60.1281475517,1.1038161831,0.0,1.1038161831
 07/05  15:00:00,193.604028521,7.61797047189,77.6019821919,0.0,48.2474882111,60.1281475517,2.187495986,0.0,2.187495986
 07/05  16:00:00,200.293963426,8.36295856159,80.6570388975,0.0,48.2474882111,63.0180376616,1.10400148654,0.0,1.10400148654
 07/05  17:00:00,185.454269656,7.85139629741,77.2738210446,0.0,37.5258241642,62.7947880557,1.10355232568,0.0,1.10355232568
 07/05  18:00:00,131.17625253,5.22261186667,63.1228614981,0.0,26.8041601173,36.0181789539,1.1033647938,0.0,1.1033647938
 07/05  19:00:00,122.936287278,4.64078627075,58.033513051,0.0,26.8041601173,33.4493877451,1.10319627822,0.0,1.10319627822
 07/05  20:00:00,102.515584084,3.73019565278,49.671229878,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,105.954532438,3.46662213351,44.7888140232,0.0,16.0824960704,26.8041601173,1.10302565272,0.0,1.10302565272
 07/05  22:00:00,44.2377472885,0.186830932739,2.43431614436,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,43.7697117864,0.373661865478,4.45986572132,0.0,2.68041601173,21.4433280938,1.10295734377,0.0,1.10295734377
 07/05  24:00:00,46.5298447348,0.560492798217,7.0331677369,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,41.6126166775,0.186830932739,2.4896015451,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,43.7068613213,0.373661865478,4.39701525622,0.0,2.68041601173,21.4433280938,1.1029779911,0.0,1.1029779911
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,48.8938211809,0.560492798217,6.71672817129,0.0,5.36083202345,21.4433280938,1.10296607926,0.0,1.10296607926
 07/06  06:00:00,71.8003848581,3.89478483405,33.6909998127,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,86.6350216658,3.17840839121,34.6838874778,0.0,16.0824960704,32.6817896323,1.10329493829,0.0,1.10329493829
 07/06  08:00:00,173.657787938,4.99158109244,50.0069661531,0.0,48.2474882111,70.4033123869,1.10380775309,0.0,1.10380775309
 07/06  09:00:00,176.706551761,5.69177879629,60.7041037008,0.0,48.2474882111,62.0547409583,2.18775656664,0.0,2.18775656664
 07/06  10:00:00,180.594759291,6.21690772386,65.9937757098,0.0,48.2474882111,60.1281475517,1.10395562727,0.0,1.10395562727
 07/06  11:00:00,187.354043069,6.62612165707,70.4172521484,0.0,48.2474882111,62.0547409583,1.10416194988,0.0,1.10416194988
 07/06  12:00:00,187.076745676,6.12955349083,71.180871429,0.0,48.2474882111,61.5103924513,2.18880534934,0.0,2.18880534934
 07/06  13:00:00,196.382819233,6.99755225715,77.4691032069,0.0,48.2474882111,63.6602354638,2.18853932485,0.0,2.18853932485
 07/06  14:00:00,196.337401167,7.17250890193,80.7808164083,0.0,48.2474882111,60.1281475517,1.10375946643,0.0,1.10375946643
 07/06  15:00:00,199.462293779,7.96027162439,83.1179462977,0.0,48.2474882111,60.1281475517,2.1873804635,0.0,2.1873804635
 07/06  16:00:00,207.16094018,8.90708619367,86.9798880196,0.0,48.2474882111,63.0180376616,1.10393519457,0.0,1.10393519457
 07/06  17:00:00,193.959872255,8.40430450082,85.2265154405,0.0,37.5258241642,62.7947880557,1.10349854223,0.0,1.10349854223
 07/06  18:00:00,138.880050801,5.63047262444,70.4187990114,0.0,26.8041601173,36.0181789539,1.10339267149,0.0,1.10339267149
 07/06  19:00:00,130.508842263,4.9758849467,65.2709693602,0.0,26.8041601173,33.4493877451,1.1032053308,0.0,1.1032053308
 07/06  20:00:00,106.824147507,3.82567782883,53.8843111249,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,109.487422667,3.50922030091,48.2791060845,0.0,16.0824960704,26.8041601173,1.10300746729,0.0,1.10300746729
 07/06  22:00:00,46.8060172522,0.373661865478,4.81575517537,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,41.3301148465,0.186830932739,2.20709971407,0.0,2.68041601173,21.4433280938,1.10292519853,0.0,1.10292519853
 07/06  24:00:00,46.6271248641,0.560492798217,7.13044786629,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,46.7186617423,0.560492798217,7.22198474443,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292595851,0.0,1.10292595851
 07/07  03:00:00,46.6189166625,0.560492798217,7.12223966465,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029976832,0.0,1.1029976832
 07/07  06:00:00,75.0974902397,4.37684719184,36.5060428365,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,90.3567979084,3.26800237568,38.316069736,0.0,16.0824960704,32.6817896323,1.10333377111,0.0,1.10333377111
 07/07  08:00:00,181.557093818,5.89628989814,57.0015632275,0.0,48.2474882111,70.4033123869,1.10373463528,0.0,1.10373463528
 07/07  09:00:00,181.781954092,6.34609041729,65.1251944108,0.0,48.2474882111,62.0547409583,1.26393002008,0.0,1.26393002008
 07/07  10:00:00,186.478531562,6.68014107408,71.4143146314,0.0,48.2474882111,60.1281475517,2.02759637771,0.0,2.02759637771
 07/07  11:00:00,192.545044902,6.90433593062,75.3300397078,0.0,48.2474882111,62.0547409583,1.10407654208,0.0,1.10407654208
 07/07  12:00:00,192.504073045,6.28174324306,76.4560090452,0.0,48.2474882111,61.5103924513,2.18862460577,0.0,2.18862460577
 07/07  13:00:00,201.79352196,7.15943462269,82.7179235679,0.0,48.2474882111,63.6602354638,2.18859814248,0.0,2.18859814248
 07/07  14:00:00,198.340587845,7.28998128627,82.6665307017,0.0,48.2474882111,60.1281475517,1.10378655314,0.0,1.10378655314
 07/07  15:00:00,203.818671681,8.16780059526,87.2667952292,0.0,48.2474882111,60.1281475517,1.10375117936,0.0,1.10375117936
 07/07  16:00:00,214.903824904,9.31484434379,94.3150145935,0.0,48.2474882111,63.0180376616,2.18794542406,0.0,2.18794542406
 07/07  17:00:00,200.210671067,8.8301673117,91.0514514414,0.0,37.5258241642,62.7947880557,1.10351979635,0.0,1.10351979635
 07/07  18:00:00,142.357768533,5.9816872772,73.545302091,0.0,26.8041601173,36.0181789539,1.10340015949,0.0,1.10340015949
 07/07  19:00:00,131.991786666,5.24137938498,66.4884193247,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,109.56648562,4.08956891198,56.3627581556,0.0,16.0824960704,28.0885557216,1.10322928435,0.0,1.10322928435
 07/07  21:00:00,112.173071122,3.67163985413,50.8023349859,0.0,16.0824960704,26.8041601173,1.10300588886,0.0,1.10300588886
 07/07  22:00:00,47.8736966172,0.467077331848,5.79001907401,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,52.4724449811,1.08776262713,12.4484981544,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,46.6011965803,0.560492798217,7.10451958242,0.0,2.68041601173,21.4433280938,1.10295716485,0.0,1.10295716485
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,41.1741308806,0.560492798217,7.03828590618,0.0,2.68041601173,16.0824960704,1.10295559085,0.0,1.10295559085
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300519943,0.0,1.10300519943
 07/08  06:00:00,74.1217928697,4.13088738752,35.7763052708,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,70.1237865717,3.17840839121,34.9951955515,0.0,5.36083202345,26.5809105114,1.10309387343,0.0,1.10309387343
 07/08  08:00:00,101.492879225,3.34719192577,40.0335423549,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,113.425618663,3.71164229355,49.3541391181,0.0,26.8041601173,33.5472370403,1.10335572842,0.0,1.10335572842
 07/08  10:00:00,121.484891356,4.04789065605,58.0404601519,0.0,26.8041601173,32.583940337,1.10328588626,0.0,1.10328588626
 07/08  11:00:00,129.812954716,4.24495585016,63.9237660097,0.0,26.8041601173,34.8316326447,1.10345480327,0.0,1.10345480327
 07/08  12:00:00,129.990047619,4.28359899016,65.3466113773,0.0,26.8041601173,33.5472370403,1.10334875563,0.0,1.10334875563
 07/08  13:00:00,129.831482601,4.36971111797,67.6707254406,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,99.383893061,3.93347187756,66.0690297632,0.0,8.04124803518,21.3317032909,1.1032229336,0.0,1.1032229336
 07/08  15:00:00,99.4791637313,4.07040309117,67.3117648244,0.0,8.04124803518,20.0473076865,1.10313871423,0.0,1.10313871423
 07/08  16:00:00,102.201662748,4.37700433795,69.4065636936,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,89.208206866,4.20828495942,64.3019763237,0.0,2.68041601173,18.0090894769,1.10297468115,0.0,1.10297468115
 07/08  18:00:00,46.1019102961,2.04787972441,25.2826783955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,40.9365712613,1.67946632684,20.4857527583,0.0,2.68041601173,16.0824960704,1.10303816307,0.0,1.10303816307
 07/08  20:00:00,40.0828796589,1.27459355987,15.1022672562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,42.1234143015,0.653908264587,7.89415386076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,36.1967281459,0.186830932739,2.43454503696,0.0,2.68041601173,16.0824960704,1.10304776746,0.0,1.10304776746
 07/08  23:00:00,38.3277748772,0.373661865478,4.37876083551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,40.7903243737,0.560492798217,6.65447939925,0.0,2.68041601173,16.0824960704,1.10295637273,0.0,1.10295637273
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289519867,0.0,1.10289519867
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290112678,0.0,1.10290112678
 07/09  07:00:00,20.0149433888,0.0934154663696,1.15017574621,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,44.3789291177,2.19964450351,23.407932438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,41.0899489562,2.09175628151,20.2268404985,0.0,2.68041601173,16.0824960704,1.10294902019,0.0,1.10294902019
 07/09  10:00:00,47.822963208,2.66394775883,26.3876632729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,42.9398526492,2.13351908481,22.0349813882,0.0,2.68041601173,16.0824960704,1.10300773886,0.0,1.10300773886
 07/09  12:00:00,48.9170977423,2.58477161273,27.5609739534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,41.2408732864,1.83749047161,20.6320306386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,45.0628241081,2.06782704628,24.2236448856,0.0,2.68041601173,16.0824960704,1.10300728076,0.0,1.10300728076
 07/09  15:00:00,43.2492976599,1.86798491681,22.6099605669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,53.0067826425,2.63066006446,31.6047704019,0.0,2.68041601173,16.0824960704,1.10292761024,0.0,1.10292761024
 07/09  17:00:00,46.6005212443,2.16144063124,25.6677284369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,52.7387937978,2.69214137461,31.275300247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,45.5300894334,2.14824138371,24.6104958735,0.0,2.68041601173,16.0824960704,1.10294834458,0.0,1.10294834458
 07/09  20:00:00,50.3552386054,2.19840049548,24.450819267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,44.2431231832,0.874639830947,9.79313117605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,44.4489592609,0.912006017495,9.96160106721,0.0,2.68041601173,16.0824960704,1.10294920513,0.0,1.10294920513
 07/09  23:00:00,40.6007785305,0.560492798217,6.46493355604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,38.2999083387,0.373661865478,4.35089429698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,41.0819633241,0.186830932739,1.95894819175,0.0,2.68041601173,21.4433280938,1.10295628226,0.0,1.10295628226
 07/10  02:00:00,45.5088198957,0.560492798217,6.01214289779,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029238605,0.0,1.1029238605
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,69.7718229369,3.91786071951,31.6393620061,0.0,5.36083202345,21.4433280938,1.10297607656,0.0,1.10297607656
 07/10  07:00:00,80.5557633511,3.17840839121,28.6046291631,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,162.162336829,4.43559652682,39.0674996106,0.0,48.2474882111,70.4033123869,2.1874143897,0.0,2.1874143897
 07/10  09:00:00,161.347825456,4.99131084371,46.045845349,0.0,48.2474882111,62.0547409583,1.10390714726,0.0,1.10390714726
 07/10  10:00:00,164.507587061,5.49211704183,50.6313941628,0.0,48.2474882111,60.1281475517,1.10384422784,0.0,1.10384422784
 07/10  11:00:00,171.888582758,5.92292722193,55.6549862729,0.0,48.2474882111,62.0547409583,2.18818838868,0.0,2.18818838868
 07/10  12:00:00,173.109566793,5.59036926909,57.752876767,0.0,48.2474882111,61.5103924513,2.18875108139,0.0,2.18875108139
 07/10  13:00:00,182.785338675,6.54083404364,64.3283408619,0.0,48.2474882111,63.6602354638,1.10417901132,0.0,1.10417901132
 07/10  14:00:00,183.116395705,6.74967244602,67.982647402,0.0,48.2474882111,60.1281475517,2.18776310113,0.0,2.18776310113
 07/10  15:00:00,187.602335126,7.34656595042,71.871693319,0.0,48.2474882111,60.1281475517,1.10371134075,0.0,1.10371134075
 07/10  16:00:00,195.433223068,8.08635425442,76.0729028464,0.0,48.2474882111,63.0180376616,1.10391998111,0.0,1.10391998111
 07/10  17:00:00,179.978047844,7.40858902323,72.2404065063,0.0,37.5258241642,62.7947880557,1.10357321523,0.0,1.10357321523
 07/10  18:00:00,122.861222757,4.71568754032,55.3147560513,0.0,26.8041601173,36.0181789539,1.10337288357,0.0,1.10337288357
 07/10  19:00:00,115.322571341,4.19586702666,50.8647163577,0.0,26.8041601173,33.4493877451,1.10320385349,0.0,1.10320385349
 07/10  20:00:00,97.2457584898,3.55414326065,44.5774566764,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,100.859832865,3.35333294247,39.8074036411,0.0,16.0824960704,26.8041601173,1.10313409251,0.0,1.10313409251
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,45.8353841919,0.560492798217,6.33870719403,0.0,2.68041601173,21.4433280938,1.10297414363,0.0,1.10297414363
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029204713,0.0,1.1029204713
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292213844,0.0,1.10292213844
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,70.0529808469,3.79165763148,32.046723004,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,81.9372437888,3.17840839121,29.9861096009,0.0,16.0824960704,32.6817896323,1.10322912566,0.0,1.10322912566
 07/11  08:00:00,166.060703844,4.62748424568,42.7739789063,0.0,48.2474882111,70.4033123869,1.10380935954,0.0,1.10380935954
 07/11  09:00:00,165.250096599,5.16904972036,49.7703776155,0.0,48.2474882111,62.0547409583,2.18767206766,0.0,2.18767206766
 07/11  10:00:00,168.688354948,5.6064678264,54.6978112644,0.0,48.2474882111,60.1281475517,1.10382841026,0.0,1.10382841026
 07/11  11:00:00,175.701067678,6.02544143616,59.3649569783,0.0,48.2474882111,62.0547409583,2.18799754898,0.0,2.18799754898
 07/11  12:00:00,174.536137534,5.69050238546,59.0793143916,0.0,48.2474882111,61.5103924513,1.10445740522,0.0,1.10445740522
 07/11  13:00:00,182.508735097,6.63776081157,63.9548105167,0.0,48.2474882111,63.6602354638,2.1885560425,0.0,2.1885560425
 07/11  14:00:00,183.995791006,6.88989227642,68.7218228723,0.0,48.2474882111,60.1281475517,1.10376059292,0.0,1.10376059292
 07/11  15:00:00,187.125534603,7.46499535428,71.2764633922,0.0,48.2474882111,60.1281475517,2.18736370564,0.0,2.18736370564
