Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  16:00:00,189.778917334,7.63801648462,70.8669348824,0.0,48.2474882111,63.0180376616,1.10391271856,0.0,1.10391271856
 07/11  17:00:00,173.781040359,6.79921242565,66.6527756198,0.0,37.5258241642,62.7947880557,1.103476829,0.0,1.103476829
 07/11  18:00:00,117.470284503,4.29309382917,50.3464115082,0.0,26.8041601173,36.0181789539,1.10336959503,0.0,1.10336959503
 07/11  19:00:00,108.806504723,3.96318334889,44.5813334178,0.0,26.8041601173,33.4493877451,1.10318544515,0.0,1.10318544515
 07/11  20:00:00,91.873264054,3.4265250462,39.332580455,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,98.7677471907,3.29925871983,37.7693921892,0.0,16.0824960704,26.8041601173,1.10300382207,0.0,1.10300382207
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,41.3763936065,0.186830932739,2.25337847408,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,43.3298603202,0.373661865478,4.0200142551,0.0,2.68041601173,21.4433280938,1.10296531073,0.0,1.10296531073
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292277473,0.0,1.10292277473
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030021292,0.0,1.1030021292
 07/12  06:00:00,72.801635276,3.77868168438,32.3410200469,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,82.1508587565,3.17840839121,30.1997245685,0.0,16.0824960704,32.6817896323,1.10329593264,0.0,1.10329593264
 07/12  08:00:00,162.619437814,4.36933733837,39.5908597835,0.0,48.2474882111,70.4033123869,1.10366984937,0.0,1.10366984937
 07/12  09:00:00,159.783625916,4.54191417171,44.9310424811,0.0,48.2474882111,62.0547409583,1.10377186389,0.0,1.10377186389
 07/12  10:00:00,167.175950181,5.18541967402,53.6064546502,0.0,48.2474882111,60.1281475517,2.18764846231,0.0,2.18764846231
 07/12  11:00:00,176.066350648,5.76456834435,59.9911130406,0.0,48.2474882111,62.0547409583,1.10418783563,0.0,1.10418783563
 07/12  12:00:00,175.338256365,5.41628119047,60.1556544185,0.0,48.2474882111,61.5103924513,2.18864071086,0.0,2.18864071086
 07/12  13:00:00,183.416605578,6.18124914107,65.3191926681,0.0,48.2474882111,63.6602354638,2.18853760716,0.0,2.18853760716
 07/12  14:00:00,181.014994223,6.2687806824,66.3621376836,0.0,48.2474882111,60.1281475517,1.10366092339,0.0,1.10366092339
 07/12  15:00:00,185.59418209,6.88163584753,70.3284703855,0.0,48.2474882111,60.1281475517,1.10375806299,0.0,1.10375806299
 07/12  16:00:00,194.140177651,7.80188812044,75.0643235635,0.0,48.2474882111,63.0180376616,2.18813657429,0.0,2.18813657429
 07/12  17:00:00,181.326974161,7.52314347435,73.4747783727,0.0,37.5258241642,62.7947880557,1.10348987239,0.0,1.10348987239
 07/12  18:00:00,131.336330177,5.39317531998,63.1123756914,0.0,26.8041601173,36.0181789539,1.1033582199,0.0,1.1033582199
 07/12  19:00:00,123.451111296,4.8024067744,58.3867165651,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,102.454704739,3.76301676952,49.5775294171,0.0,16.0824960704,28.0885557216,1.10326087015,0.0,1.10326087015
 07/12  21:00:00,106.906752782,3.45401215775,45.7536443428,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,44.2659385568,0.186830932739,2.46250741265,0.0,5.36083202345,21.4433280938,1.10297650546,0.0,1.10297650546
 07/12  23:00:00,43.7859737063,0.373661865478,4.47612764121,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,46.2770012833,0.560492798217,6.78032428544,0.0,2.68041601173,21.4433280938,1.1029712607,0.0,1.1029712607
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,46.0070113123,0.560492798217,6.51033431443,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292166619,0.0,1.10292166619
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,75.9269730246,4.10861818573,35.1364212942,0.0,5.36083202345,21.4433280938,1.10304762067,0.0,1.10304762067
 07/13  07:00:00,86.3586729885,3.17840839121,34.4075388006,0.0,16.0824960704,32.6817896323,1.10327517596,0.0,1.10327517596
 07/13  08:00:00,171.168943576,4.68884950007,47.8208533842,0.0,48.2474882111,70.4033123869,1.10375224503,0.0,1.10375224503
 07/13  09:00:00,172.03324375,5.33685309148,56.3857213954,0.0,48.2474882111,62.0547409583,1.10387773843,0.0,1.10387773843
 07/13  10:00:00,176.663106405,5.88917094585,62.3898596024,0.0,48.2474882111,60.1281475517,1.10380621115,0.0,1.10380621115
 07/13  11:00:00,184.936971601,6.50050926666,68.1257930705,0.0,48.2474882111,62.0547409583,2.18816414376,0.0,2.18816414376
 07/13  12:00:00,185.132530124,6.24544743293,69.1207619351,0.0,48.2474882111,61.5103924513,2.18873115952,0.0,2.18873115952
 07/13  13:00:00,196.169942018,7.28992825381,76.9638499948,0.0,48.2474882111,63.6602354638,2.18849237455,0.0,2.18849237455
 07/13  14:00:00,195.585912614,7.55327561108,79.6485611455,0.0,48.2474882111,60.1281475517,1.10371097968,0.0,1.10371097968
 07/13  15:00:00,199.87054045,8.2736620486,83.2128025443,0.0,48.2474882111,60.1281475517,1.10366713042,0.0,1.10366713042
 07/13  16:00:00,208.167852192,9.1243494847,87.7695367409,0.0,48.2474882111,63.0180376616,1.10402139266,0.0,1.10402139266
 07/13  17:00:00,192.435141171,8.45467076554,83.651418092,0.0,37.5258241642,62.7947880557,1.10373330462,0.0,1.10373330462
 07/13  18:00:00,135.703651977,5.52075218726,67.3521206248,0.0,26.8041601173,36.0181789539,1.10341336651,0.0,1.10341336651
 07/13  19:00:00,118.586366307,4.50684089379,53.817537457,0.0,26.8041601173,33.4493877451,1.10320701478,0.0,1.10320701478
 07/13  20:00:00,91.5912498191,3.58201168557,38.8950795807,0.0,16.0824960704,28.0885557216,1.10327348235,0.0,1.10327348235
 07/13  21:00:00,96.5794776054,3.37984254033,35.5005387833,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,45.8462908199,0.560492798217,6.34961382201,0.0,2.68041601173,21.4433280938,1.10297472653,0.0,1.10297472653
 07/13  24:00:00,41.5198157647,0.186830932739,2.39680063236,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,43.5947483388,0.373661865478,4.28490227368,0.0,2.68041601173,21.4433280938,1.10295577224,0.0,1.10295577224
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292275451,0.0,1.10292275451
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,77.7870979634,4.28550560048,36.8196588182,0.0,5.36083202345,21.4433280938,1.10297125653,0.0,1.10297125653
 07/14  07:00:00,86.52591534,3.18028888266,34.5729006606,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/14  08:00:00,172.604411243,4.86179921139,49.0833713393,0.0,48.2474882111,70.4033123869,1.10377422545,0.0,1.10377422545
 07/14  09:00:00,173.246504138,5.51605488833,57.4197799862,0.0,48.2474882111,62.0547409583,2.18763761206,0.0,2.18763761206
 07/14  10:00:00,179.098181453,6.14489154532,64.5692140507,0.0,48.2474882111,60.1281475517,1.10388941776,0.0,1.10388941776
 07/14  11:00:00,188.813197138,6.69036766305,71.8121602119,0.0,48.2474882111,62.0547409583,2.18811301855,0.0,2.18811301855
 07/14  12:00:00,190.884679844,6.34218930867,74.7761697783,0.0,48.2474882111,61.5103924513,1.10424791136,0.0,1.10424791136
 07/14  13:00:00,202.234308592,7.49319207448,82.8249527486,0.0,48.2474882111,63.6602354638,2.18864304888,0.0,2.18864304888
 07/14  14:00:00,201.369781958,7.7811185231,85.2045875784,0.0,48.2474882111,60.1281475517,1.10379609575,0.0,1.10379609575
 07/14  15:00:00,205.777411634,8.48916322596,88.9041725513,0.0,48.2474882111,60.1281475517,2.18742389137,0.0,2.18742389137
 07/14  16:00:00,209.44182515,9.00042117514,89.1674380077,0.0,48.2474882111,63.0180376616,1.10393900718,0.0,1.10393900718
 07/14  17:00:00,192.50578307,8.05612826443,84.1206024917,0.0,37.5258241642,62.7947880557,1.10349620621,0.0,1.10349620621
 07/14  18:00:00,134.087328031,5.04996115502,66.2065877105,0.0,26.8041601173,36.0181789539,1.10338320961,0.0,1.10338320961
 07/14  19:00:00,119.018213037,4.37365247373,54.3825726066,0.0,26.8041601173,33.4493877451,1.10319432818,0.0,1.10319432818
 07/14  20:00:00,99.0144202074,3.6666349588,46.2336266958,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,104.129661153,3.46268184747,42.9678830236,0.0,16.0824960704,26.8041601173,1.10300114928,0.0,1.10300114928
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,46.1491411742,0.560492798217,6.65246417632,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,46.0732030587,0.560492798217,6.57652606083,0.0,2.68041601173,21.4433280938,1.10291754935,0.0,1.10291754935
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291920152,0.0,1.10291920152
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300127718,0.0,1.10300127718
 07/15  06:00:00,75.825410434,4.13551241463,35.0079644746,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,69.1603714889,3.17885984125,34.0313290187,0.0,5.36083202345,26.5809105114,1.10308690439,0.0,1.10308690439
 07/15  08:00:00,98.6895975682,3.24493633446,37.3325162897,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,106.376135644,3.35551355951,42.6607848326,0.0,26.8041601173,33.5472370403,1.10325117541,0.0,1.10325117541
 07/15  10:00:00,111.170798684,3.51784587381,48.2564122621,0.0,26.8041601173,32.583940337,1.10330845297,0.0,1.10330845297
 07/15  11:00:00,120.231003607,3.77471980634,54.8120509446,0.0,26.8041601173,34.8316326447,1.10338734302,0.0,1.10338734302
 07/15  12:00:00,125.454424941,4.07117419584,61.0234134933,0.0,26.8041601173,33.5472370403,1.10335918546,0.0,1.10335918546
 07/15  13:00:00,126.131723126,4.22214189563,64.1185351875,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/15  14:00:00,94.3025760629,3.78642095574,61.134763687,0.0,8.04124803518,21.3317032909,1.103256697,0.0,1.103256697
 07/15  15:00:00,91.2320535671,3.76749381101,59.3675639403,0.0,8.04124803518,20.0473076865,1.10313938413,0.0,1.10313938413
 07/15  16:00:00,91.1943235575,3.8455795795,58.9306492611,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,83.7363762706,3.88307745278,59.1553532351,0.0,2.68041601173,18.0090894769,1.10297445141,0.0,1.10297445141
 07/15  18:00:00,46.0327265144,2.1027878643,25.1585864739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,45.6807130901,2.11893892748,24.7904219865,0.0,2.68041601173,16.0824960704,1.10303690933,0.0,1.10303690933
 07/15  20:00:00,40.9322355889,1.32456967627,15.9016470697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,42.7053681203,0.653908264587,8.47610767955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,39.0151461133,0.373661865478,5.06613207168,0.0,2.68041601173,16.0824960704,1.10304143765,0.0,1.10304143765
 07/15  23:00:00,36.047805578,0.186830932739,2.28562246905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,41.4074533419,0.560492798217,7.27160836744,0.0,2.68041601173,16.0824960704,1.10292052821,0.0,1.10292052821
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289678009,0.0,1.10289678009
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290302707,0.0,1.10290302707
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,32.19215375,1.01745998328,12.4033415905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,39.2791583348,1.65969993859,18.84810622,0.0,2.68041601173,16.0824960704,1.10293989112,0.0,1.10293989112
 07/16  10:00:00,49.1595782749,2.56815095428,27.8200751444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,43.7381647482,2.0804680139,22.8863445581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,49.0020405153,2.43973967248,27.7909486666,0.0,2.68041601173,16.0824960704,1.10300093492,0.0,1.10300093492
 07/16  13:00:00,44.2620832368,2.00550766388,23.4852233968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,50.0360642362,2.40896764889,28.8557444111,0.0,2.68041601173,16.0824960704,1.10300570984,0.0,1.10300570984
 07/16  15:00:00,47.4304740139,2.23438824069,26.424733597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,50.5573804434,2.5079691652,29.278059102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.0029138918,2.3482746777,26.8832870379,0.0,2.68041601173,16.0824960704,1.10294504968,0.0,1.10294504968
 07/16  18:00:00,50.2038230593,2.50726716819,28.9252037149,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,46.6862599884,2.30865212004,25.6062556922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,44.4686316135,1.70801232426,19.0546004464,0.0,2.68041601173,16.0824960704,1.10294622985,0.0,1.10294622985
 07/16  21:00:00,46.5388684554,1.08776262713,11.8757536521,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,43.1301062777,0.747323730957,8.80743037056,0.0,2.68041601173,16.0824960704,1.10294390973,0.0,1.10294390973
 07/16  23:00:00,41.7051841293,0.653908264587,7.47592368851,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,38.2444887956,0.373661865478,4.29547475395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,41.0905911865,0.186830932739,1.96757605414,0.0,2.68041601173,21.4433280938,1.10295504575,0.0,1.10295504575
 07/17  02:00:00,45.56242316,0.560492798217,6.06574616214,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,41.2054420724,0.186830932739,2.08242693997,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,43.0476961173,0.373661865478,3.73785005218,0.0,2.68041601173,21.4433280938,1.1029233862,0.0,1.1029233862
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,72.3211230519,4.02361304759,31.6155764596,0.0,5.36083202345,21.4433280938,1.10297247962,0.0,1.10297247962
 07/17  07:00:00,80.7606567943,3.18003798746,28.8078930101,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,164.354052603,4.86689862371,40.8279132873,0.0,48.2474882111,70.4033123869,2.18739762316,0.0,2.18739762316
 07/17  09:00:00,164.78388133,5.46044318685,49.0127688798,0.0,48.2474882111,62.0547409583,1.10381638838,0.0,1.10381638838
 07/17  10:00:00,169.321309203,5.83483682103,55.1023965251,0.0,48.2474882111,60.1281475517,1.10391566706,0.0,1.10391566706
 07/17  11:00:00,176.354008751,6.25849174289,59.7848477451,0.0,48.2474882111,62.0547409583,2.18815625184,0.0,2.18815625184
 07/17  12:00:00,174.818964886,5.92782343732,59.1248206923,0.0,48.2474882111,61.5103924513,1.10426280006,0.0,1.10426280006
 07/17  13:00:00,181.664537616,6.61434241459,63.1340314325,0.0,48.2474882111,63.6602354638,2.18866190939,0.0,2.18866190939
 07/17  14:00:00,178.194700183,6.63769886144,63.1729254651,0.0,48.2474882111,60.1281475517,1.10380108528,0.0,1.10380108528
 07/17  15:00:00,181.593521857,6.98518320946,66.2242627909,0.0,48.2474882111,60.1281475517,2.18742538602,0.0,2.18742538602
 07/17  16:00:00,192.133625109,7.90920948959,72.9504496524,0.0,48.2474882111,63.0180376616,1.10393398061,0.0,1.10393398061
 07/17  17:00:00,180.852512046,7.64936985815,72.8740898736,0.0,37.5258241642,62.7947880557,1.10349058962,0.0,1.10349058962
 07/17  18:00:00,127.124834315,5.11285928796,59.181195862,0.0,26.8041601173,36.0181789539,1.10337636699,0.0,1.10337636699
 07/17  19:00:00,117.779618695,4.42899127805,53.0886394602,0.0,26.8041601173,33.4493877451,1.10318807819,0.0,1.10318807819
 07/17  20:00:00,98.170056465,3.64677550601,45.4091224062,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,100.563874959,3.42848362887,39.4362950483,0.0,16.0824960704,26.8041601173,1.10300051144,0.0,1.10300051144
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,45.5935880728,0.560492798217,6.09691107498,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,43.4037207459,0.373661865478,4.09387468075,0.0,2.68041601173,21.4433280938,1.10292064098,0.0,1.10292064098
 07/18  01:00:00,40.9748909713,0.186830932739,1.85187583888,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292123158,0.0,1.10292123158
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029996051,0.0,1.1029996051
 07/18  06:00:00,72.9027179785,3.94264126174,32.2781431721,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,81.9492237573,3.17840839121,29.9980895693,0.0,16.0824960704,32.6817896323,1.10328610765,0.0,1.10328610765
 07/18  08:00:00,162.775984866,4.47552662522,39.641217549,0.0,48.2474882111,70.4033123869,1.10380070096,0.0,1.10380070096
 07/18  09:00:00,161.271883197,4.98218551925,45.9790284144,0.0,48.2474882111,62.0547409583,1.10374299348,0.0,1.10374299348
 07/18  10:00:00,164.77886217,5.56780794549,50.8269783674,0.0,48.2474882111,60.1281475517,2.18773496816,0.0,2.18773496816
 07/18  11:00:00,172.06466372,6.17365657274,55.5803378839,0.0,48.2474882111,62.0547409583,1.10412932755,0.0,1.10412932755
 07/18  12:00:00,172.234945697,5.88517782727,56.5834471129,0.0,48.2474882111,61.5103924513,2.18849348094,0.0,2.18849348094
 07/18  13:00:00,181.462731944,6.74201913612,62.8045490386,0.0,48.2474882111,63.6602354638,2.18860575235,0.0,2.18860575235
 07/18  14:00:00,180.285333085,6.86322926142,65.0380279662,0.0,48.2474882111,60.1281475517,1.10371618451,0.0,1.10371618451
 07/18  15:00:00,186.702552357,7.60215475739,70.7163217427,0.0,48.2474882111,60.1281475517,1.10367014276,0.0,1.10367014276
 07/18  16:00:00,195.091226286,8.34555060301,75.4717097157,0.0,48.2474882111,63.0180376616,2.18791508467,0.0,2.18791508467
 07/18  17:00:00,179.942635148,7.5731641768,72.0404186567,0.0,37.5258241642,62.7947880557,1.10349855728,0.0,1.10349855728
 07/18  18:00:00,124.953769705,4.7778862733,57.3451042662,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,111.434670919,4.06311570781,47.1095672548,0.0,26.8041601173,33.4493877451,1.10326070293,0.0,1.10326070293
 07/18  20:00:00,90.7407419791,3.42709383686,38.1994895895,0.0,16.0824960704,28.0885557216,1.10324249407,0.0,1.10324249407
 07/18  21:00:00,97.311361913,3.29845744853,36.3138081827,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292246846,0.0,1.10292246846
 07/18  23:00:00,41.5536529128,0.186830932739,2.43063778039,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,43.5391914595,0.373661865478,4.22934539439,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029221411,0.0,1.1029221411
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291475892,0.0,1.10291475892
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,74.6578662433,3.96439536651,34.0115373321,0.0,5.36083202345,21.4433280938,1.10297430433,0.0,1.10297430433
 07/19  07:00:00,82.3499014056,3.17840839121,30.3987672177,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/19  08:00:00,162.077251474,4.32724055738,39.0907702247,0.0,48.2474882111,70.4033123869,2.18724769619,0.0,2.18724769619
 07/19  09:00:00,156.54757988,4.29562870917,41.9412819074,0.0,48.2474882111,62.0547409583,1.10388494451,0.0,1.10388494451
 07/19  10:00:00,157.377545178,4.44386045686,44.5496088644,0.0,48.2474882111,60.1281475517,1.10381293491,0.0,1.10381293491
 07/19  11:00:00,164.728893464,4.82348252449,49.5947416763,0.0,48.2474882111,62.0547409583,2.18829126535,0.0,2.18829126535
 07/19  12:00:00,167.416348445,4.87939517125,52.7706325175,0.0,48.2474882111,61.5103924513,2.18858505669,0.0,2.18858505669
 07/19  13:00:00,177.71551118,5.7252947151,60.0740526955,0.0,48.2474882111,63.6602354638,1.10431892791,0.0,1.10431892791
 07/19  14:00:00,176.758940201,5.80856343718,62.5663009065,0.0,48.2474882111,60.1281475517,2.18756327501,0.0,2.18756327501
 07/19  15:00:00,182.407737418,6.37072962793,67.6529319332,0.0,48.2474882111,60.1281475517,1.10374056332,0.0,1.10374056332
 07/19  16:00:00,192.95962647,7.35242875688,74.3332317465,0.0,48.2474882111,63.0180376616,1.10398408603,0.0,1.10398408603
 07/19  17:00:00,180.611320032,7.11310686436,73.1691608538,0.0,37.5258241642,62.7947880557,1.10352938022,0.0,1.10352938022
 07/19  18:00:00,129.030968758,4.91206695129,61.288122641,0.0,26.8041601173,36.0181789539,1.1033360519,0.0,1.1033360519
 07/19  19:00:00,120.123932046,4.43720348963,55.4247406004,0.0,26.8041601173,33.4493877451,1.10320884374,0.0,1.10320884374
 07/19  20:00:00,97.9292839163,3.5276476767,45.2874776869,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,101.515562422,3.31301210547,40.5034540346,0.0,16.0824960704,26.8041601173,1.10300286545,0.0,1.10300286545
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,43.9319230922,0.373661865478,4.62207702712,0.0,2.68041601173,21.4433280938,1.10295463483,0.0,1.10295463483
 07/19  24:00:00,41.1465183159,0.186830932739,2.02350318351,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292127865,0.0,1.10292127865
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299204463,0.0,1.10299204463
 07/20  06:00:00,73.9995389704,3.83015251595,33.4874529097,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,83.8188860592,3.17840839121,31.8677518712,0.0,16.0824960704,32.6817896323,1.10331117173,0.0,1.10331117173
 07/20  08:00:00,166.397461787,4.66948203762,43.0687390576,0.0,48.2474882111,70.4033123869,1.10368397586,0.0,1.10368397586
 07/20  09:00:00,164.710527954,5.19122881704,49.2086298735,0.0,48.2474882111,62.0547409583,1.10377663841,0.0,1.10377663841
 07/20  10:00:00,168.148513858,5.60152620813,54.1629117933,0.0,48.2474882111,60.1281475517,2.1876303741,0.0,2.1876303741
 07/20  11:00:00,174.927215895,5.93581083478,58.680735797,0.0,48.2474882111,62.0547409583,1.10415974794,0.0,1.10415974794
 07/20  12:00:00,175.119175435,5.66086582528,59.691988853,0.0,48.2474882111,61.5103924513,2.1885508844,0.0,2.1885508844
 07/20  13:00:00,183.928870013,6.43592830457,65.576777939,0.0,48.2474882111,63.6602354638,2.18841230189,0.0,2.18841230189
 07/20  14:00:00,183.950512089,6.72249931431,68.8439369179,0.0,48.2474882111,60.1281475517,1.10373488042,0.0,1.10373488042
 07/20  15:00:00,191.101014094,7.44921505479,75.2677231819,0.0,48.2474882111,60.1281475517,1.10368731184,0.0,1.10368731184
 07/20  16:00:00,201.161006904,8.47535381866,81.4116871183,0.0,48.2474882111,63.0180376616,2.18794638604,0.0,2.18794638604
 07/20  17:00:00,186.791573402,7.87871651221,78.5838045762,0.0,37.5258241642,62.7947880557,1.10350919114,0.0,1.10350919114
 07/20  18:00:00,133.252415296,5.40960061091,65.0120355198,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,125.444161634,4.89072439121,60.2914492859,0.0,26.8041601173,33.4493877451,1.10326796056,0.0,1.10326796056
 07/20  20:00:00,102.852829942,3.79840291583,49.9402684738,0.0,16.0824960704,28.0885557216,1.10324836682,0.0,1.10324836682
 07/20  21:00:00,106.10454502,3.47680431626,44.928644422,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,46.6385400959,0.373661865478,4.64827801907,0.0,5.36083202345,21.4433280938,1.10292002885,0.0,1.10292002885
 07/20  23:00:00,41.26705202,0.186830932739,2.14403688761,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,46.0334343326,0.560492798217,6.53675733474,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,41.4201040419,0.186830932739,2.29708890949,0.0,2.68041601173,21.4433280938,1.1029213103,0.0,1.1029213103
 07/21  02:00:00,43.432976412,0.373661865478,4.12313034693,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290949809,0.0,1.10290949809
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,75.3055400106,4.12351253361,34.5000939323,0.0,5.36083202345,21.4433280938,1.1029742837,0.0,1.1029742837
 07/21  07:00:00,84.8687707871,3.17840839121,32.9176365992,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,170.402600904,4.92584867569,46.8175115362,0.0,48.2474882111,70.4033123869,2.18722099798,0.0,2.18722099798
 07/21  09:00:00,173.433245019,5.61454391736,57.5080318381,0.0,48.2474882111,62.0547409583,1.10388566388,0.0,1.10388566388
 07/21  10:00:00,179.313928585,6.08262141733,64.8472313105,0.0,48.2474882111,60.1281475517,1.10381215385,0.0,1.10381215385
 07/21  11:00:00,186.426152748,6.50349042403,69.6119930604,0.0,48.2474882111,62.0547409583,2.18828247349,0.0,2.18828247349
 07/21  12:00:00,186.030340738,6.25157416846,70.0124458129,0.0,48.2474882111,61.5103924513,2.18856761357,0.0,2.18856761357
 07/21  13:00:00,195.731320099,7.32977470685,76.4853816234,0.0,48.2474882111,63.6602354638,1.10430692903,0.0,1.10430692903
 07/21  14:00:00,194.129732577,7.57599121716,78.1696655033,0.0,48.2474882111,60.1281475517,2.18753918771,0.0,2.18753918771
 07/21  15:00:00,196.564162732,7.95033045421,80.2297564212,0.0,48.2474882111,60.1281475517,1.10372661958,0.0,1.10372661958
 07/21  16:00:00,203.105825785,8.6876513526,83.1442084658,0.0,48.2474882111,63.0180376616,1.10396647324,0.0,1.10396647324
 07/21  17:00:00,191.146217799,8.44298703293,82.3741784522,0.0,37.5258241642,62.7947880557,1.10351466733,0.0,1.10351466733
 07/21  18:00:00,137.486063844,5.687932883,68.9673517954,0.0,26.8041601173,36.0181789539,1.10332202902,0.0,1.10332202902
 07/21  19:00:00,127.848107421,5.08332530463,62.5027941597,0.0,26.8041601173,33.4493877451,1.10319942762,0.0,1.10319942762
 07/21  20:00:00,102.814879053,3.86545834279,49.8352621579,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,105.531474485,3.50532179121,44.3270564122,0.0,16.0824960704,26.8041601173,1.10300109578,0.0,1.10300109578
 07/21  22:00:00,46.4313380996,0.373661865478,4.44107602276,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,41.1821655963,0.186830932739,2.05915046394,0.0,2.68041601173,21.4433280938,1.10292210702,0.0,1.10292210702
 07/21  24:00:00,45.785827581,0.560492798217,6.28915058318,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291508269,0.0,1.10291508269
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299867586,0.0,1.10299867586
 07/22  06:00:00,73.6397502603,3.9997704882,32.9580462274,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,66.3473408735,3.17840839121,31.2187498533,0.0,5.36083202345,26.5809105114,1.1030838625,0.0,1.1030838625
 07/22  08:00:00,97.4326044778,3.33063329598,35.9898262378,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,107.324526422,3.62489570067,43.33979347,0.0,26.8041601173,33.5472370403,1.10324362694,0.0,1.10324362694
 07/22  10:00:00,114.261862064,3.86452052439,51.0008009916,0.0,26.8041601173,32.583940337,1.10329650308,0.0,1.10329650308
 07/22  11:00:00,123.575934055,4.07195072492,57.8597504736,0.0,26.8041601173,34.8316326447,1.10336891093,0.0,1.10336891093
 07/22  12:00:00,124.946915172,4.12039908181,60.4666788384,0.0,26.8041601173,33.5472370403,1.10333903249,0.0,1.10333903249
 07/22  13:00:00,124.123093425,4.17936204708,62.1526853351,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,88.5451270738,3.69712193749,55.4666137162,0.0,8.04124803518,21.3317032909,1.10320857295,0.0,1.10320857295
 07/22  15:00:00,83.3741839257,3.63843920183,51.6387489081,0.0,8.04124803518,20.0473076865,1.10312161757,0.0,1.10312161757
 07/22  16:00:00,85.506535156,3.60314691556,53.4852935236,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,74.9606474963,3.39838205479,50.8643198588,0.0,2.68041601173,18.0090894769,1.10297232859,0.0,1.10297232859
 07/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,25.7897675701,0.560492798217,6.45792259569,0.0,2.68041601173,16.0824960704,1.10300938091,0.0,1.10300938091
 07/22  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292261529,0.0,1.10292261529
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291811846,0.0,1.10291811846
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10267522816,0.0,1.10267522816
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288334667,0.0,1.10288334667
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,44.2147959541,2.03107531145,23.4123684664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,42.2169673443,2.09107539723,21.3545397709,0.0,2.68041601173,16.0824960704,1.10294240884,0.0,1.10294240884
 07/23  10:00:00,48.2888457301,2.66731338343,26.8501801704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,41.0451561682,2.02291621776,20.2508877743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,40.1994496447,1.90550706262,19.5225904059,0.0,2.68041601173,16.0824960704,1.10299073511,0.0,1.10299073511
 07/23  13:00:00,39.0542737918,1.73645407718,18.5464675384,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,37.2769382383,1.49618961628,17.0093964458,0.0,2.68041601173,16.0824960704,1.10299908613,0.0,1.10299908613
 07/23  15:00:00,39.6440249634,1.73645407718,19.13621871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,48.7770378575,2.52569480229,27.479990879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,43.8923012353,2.12957249751,22.9913765616,0.0,2.68041601173,16.0824960704,1.10294687368,0.0,1.10294687368
 07/23  18:00:00,49.8809676728,2.6708579604,28.4387575362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,42.293682039,2.09129573399,21.4310341288,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,42.3992780126,1.67116491643,17.0220942533,0.0,2.68041601173,16.0824960704,1.10293647909,0.0,1.10293647909
 07/23  21:00:00,35.7556608873,0.186830932739,1.99347777836,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,40.2326029875,0.560492798217,6.09675801306,0.0,2.68041601173,16.0824960704,1.10292471903,0.0,1.10292471903
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291355726,0.0,1.10291355726
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291817912,0.0,1.10291817912
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,70.948323823,3.71764252625,30.5487477521,0.0,5.36083202345,21.4433280938,1.10297184353,0.0,1.10297184353
 07/24  07:00:00,80.9889653268,3.17840839121,29.0378311389,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/24  08:00:00,160.234682761,4.24254032523,37.3329017438,0.0,48.2474882111,70.4033123869,1.103714347,0.0,1.103714347
 07/24  09:00:00,160.517202295,4.81986523,45.3866678015,0.0,48.2474882111,62.0547409583,2.18765855784,0.0,2.18765855784
 07/24  10:00:00,163.323309582,5.27402594015,49.6652077854,0.0,48.2474882111,60.1281475517,1.10380271629,0.0,1.10380271629
 07/24  11:00:00,167.607906062,5.63144763854,51.6657891595,0.0,48.2474882111,62.0547409583,2.18811936396,0.0,2.18811936396
 07/24  12:00:00,166.403617027,5.25548106794,51.3818152023,0.0,48.2474882111,61.5103924513,1.10437252604,0.0,1.10437252604
 07/24  13:00:00,174.592876108,6.02227186593,56.654440473,0.0,48.2474882111,63.6602354638,2.18859247735,0.0,2.18859247735
 07/24  14:00:00,172.491864254,6.09588561273,58.0119027847,0.0,48.2474882111,60.1281475517,1.1037657984,0.0,1.1037657984
 07/24  15:00:00,176.595418967,6.653949294,61.557393816,0.0,48.2474882111,60.1281475517,1.10371486279,0.0,1.10371486279
 07/24  16:00:00,185.314328852,7.54859523201,66.4917676527,0.0,48.2474882111,63.0180376616,2.18780203836,0.0,2.18780203836
 07/24  17:00:00,173.668927271,7.30280423206,66.0370707251,0.0,37.5258241642,62.7947880557,1.10344595783,0.0,1.10344595783
 07/24  18:00:00,122.102793835,5.00827144767,54.2637432219,0.0,26.8041601173,36.0181789539,1.10332566758,0.0,1.10332566758
 07/24  19:00:00,115.249762441,4.63651708324,50.351257401,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,94.5258562579,3.64788862287,41.7638090822,0.0,16.0824960704,28.0885557216,1.10323377086,0.0,1.10323377086
 07/24  21:00:00,98.4283195786,3.3820733438,37.3471499531,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304205896,0.0,1.10304205896
 07/24  23:00:00,45.4456760242,0.560492798217,5.94899902636,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291558016,0.0,1.10291558016
 07/25  01:00:00,44.8923434595,0.560492798217,5.39566646161,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291917907,0.0,1.10291917907
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029971677,0.0,1.1029971677
 07/25  06:00:00,70.3982833341,3.84521747256,29.8711323169,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,78.3647573008,3.17840839121,26.4136231128,0.0,16.0824960704,32.6817896323,1.10328788295,0.0,1.10328788295
 07/25  08:00:00,157.610218793,4.54529286829,34.4056852325,0.0,48.2474882111,70.4033123869,1.10375429425,0.0,1.10375429425
 07/25  09:00:00,156.954581348,5.04283277289,41.6010793112,0.0,48.2474882111,62.0547409583,1.10386825262,0.0,1.10386825262
 07/25  10:00:00,163.000894087,5.41441705684,49.2024011732,0.0,48.2474882111,60.1281475517,1.10378728378,0.0,1.10378728378
 07/25  11:00:00,174.779807584,5.86595564655,58.6031826735,0.0,48.2474882111,62.0547409583,2.18808093216,0.0,2.18808093216
 07/25  12:00:00,176.70996266,5.59829877057,61.3453431326,0.0,48.2474882111,61.5103924513,2.18858587496,0.0,2.18858587496
 07/25  13:00:00,184.411693842,6.41903266428,66.0764974092,0.0,48.2474882111,63.6602354638,1.10420878591,0.0,1.10420878591
 07/25  14:00:00,182.916117615,6.45567053254,68.0763712257,0.0,48.2474882111,60.1281475517,2.18778457356,0.0,2.18778457356
 07/25  15:00:00,183.265848129,6.49513526108,68.386637011,0.0,48.2474882111,60.1281475517,1.10370333343,0.0,1.10370333343
 07/25  16:00:00,186.79505035,6.5779328553,68.9431515281,0.0,48.2474882111,63.0180376616,1.10389338156,0.0,1.10389338156
 07/25  17:00:00,161.275136658,5.60567894685,55.3404053976,0.0,37.5258241642,62.7947880557,1.1035418878,0.0,1.1035418878
 07/25  18:00:00,105.787681484,3.74124178618,39.215660533,0.0,26.8041601173,36.0181789539,1.10333834131,0.0,1.10333834131
 07/25  19:00:00,101.836141092,3.52610048189,38.0480526532,0.0,26.8041601173,33.4493877451,1.10317283044,0.0,1.10317283044
 07/25  20:00:00,91.1517357228,3.23525262623,36.3349912105,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,96.7672522454,3.18906253711,35.8790934266,0.0,16.0824960704,26.8041601173,1.10310718435,0.0,1.10310718435
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291910365,0.0,1.10291910365
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292085668,0.0,1.10292085668
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295764018,0.0,1.10295764018
 07/26  06:00:00,76.1661380194,3.96471122854,35.5194932462,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,88.0062273039,3.17840839121,36.055093116,0.0,16.0824960704,32.6817896323,1.10327917867,0.0,1.10327917867
 07/26  08:00:00,167.237608567,4.2462966523,44.3320712223,0.0,48.2474882111,70.4033123869,1.10375561017,0.0,1.10375561017
 07/26  09:00:00,162.304776938,4.34808871447,47.6460189606,0.0,48.2474882111,62.0547409583,2.18758786876,0.0,2.18758786876
 07/26  10:00:00,165.967942752,4.66071859571,52.9231482992,0.0,48.2474882111,60.1281475517,1.10383556703,0.0,1.10383556703
 07/26  11:00:00,177.216281385,5.4913293324,61.4142827893,0.0,48.2474882111,62.0547409583,1.10400783376,0.0,1.10400783376
 07/26  12:00:00,178.777034274,5.38570413956,63.6250093782,0.0,48.2474882111,61.5103924513,2.18840395463,0.0,2.18840395463
 07/26  13:00:00,187.174228817,6.29910090324,68.9589641452,0.0,48.2474882111,63.6602354638,2.18849522527,0.0,2.18849522527
 07/26  14:00:00,185.864613982,6.49132726388,70.9892108607,0.0,48.2474882111,60.1281475517,1.10376781609,0.0,1.10376781609
 07/26  15:00:00,189.819150982,6.86659036092,74.5684847647,0.0,48.2474882111,60.1281475517,1.10371621213,0.0,1.10371621213
 07/26  16:00:00,194.767666192,7.33230748833,76.1613927367,0.0,48.2474882111,63.0180376616,2.18799556691,0.0,2.18799556691
 07/26  17:00:00,180.04449413,6.8982588281,72.8171829874,0.0,37.5258241642,62.7947880557,1.1035245635,0.0,1.1035245635
 07/26  18:00:00,127.073274361,4.43940227851,59.8030929168,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,118.662355257,3.97844933368,54.4219179666,0.0,26.8041601173,33.4493877451,1.10327748343,0.0,1.10327748343
 07/26  20:00:00,101.427160406,3.42292581167,46.4227427082,0.0,16.0824960704,28.0885557216,1.10325526637,0.0,1.10325526637
 07/26  21:00:00,103.157997124,3.28074644763,42.1781543945,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291377475,0.0,1.10291377475
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,44.5599694785,0.373661865478,5.25012341341,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,41.3541630483,0.186830932739,2.23114791592,0.0,2.68041601173,21.4433280938,1.10297255465,0.0,1.10297255465
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292012531,0.0,1.10292012531
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,80.1424292227,4.14770506613,36.8454572786,0.0,5.36083202345,21.4433280938,1.10297291704,0.0,1.10297291704
 07/27  07:00:00,86.5249889796,3.17840839121,34.5738547916,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,163.849828387,4.30119111879,40.8893965759,0.0,48.2474882111,70.4033123869,2.18725408911,0.0,2.18725408911
 07/27  09:00:00,154.336990114,4.22454735873,39.8017734919,0.0,48.2474882111,62.0547409583,1.10387784551,0.0,1.10387784551
 07/27  10:00:00,152.973803027,4.41856109379,40.1711660761,0.0,48.2474882111,60.1281475517,1.10380106482,0.0,1.10380106482
 07/27  11:00:00,157.848254131,4.76437089468,42.773213973,0.0,48.2474882111,62.0547409583,2.18824286441,0.0,2.18824286441
 07/27  12:00:00,157.145499743,4.68457695642,42.6946020297,0.0,48.2474882111,61.5103924513,2.18850901516,0.0,2.18850901516
 07/27  13:00:00,163.717690868,5.38555307105,46.4159740285,0.0,48.2474882111,63.6602354638,1.10426991443,0.0,1.10426991443
 07/27  14:00:00,161.716755222,5.4165072005,47.9161721646,0.0,48.2474882111,60.1281475517,1.10380748314,0.0,1.10380748314
 07/27  15:00:00,162.769447774,5.53661837448,48.8487535424,0.0,48.2474882111,60.1281475517,2.1874195237,0.0,2.1874195237
 07/27  16:00:00,163.836855905,5.54168178825,47.0212081505,0.0,48.2474882111,63.0180376616,1.10391771587,0.0,1.10391771587
 07/27  17:00:00,148.289093184,5.0618554304,42.89818544,0.0,37.5258241642,62.7947880557,1.10347403929,0.0,1.10347403929
 07/27  18:00:00,100.873939973,3.53925167804,34.5039091296,0.0,26.8041601173,36.0181789539,1.10335771535,0.0,1.10335771535
 07/27  19:00:00,96.8229939593,3.35852523033,33.2024807725,0.0,26.8041601173,33.4493877451,1.10317127081,0.0,1.10317127081
 07/27  20:00:00,86.4390813642,3.18186774325,31.6757217348,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,91.5365882369,3.17840839121,30.6590835639,0.0,16.0824960704,26.8041601173,1.1029980788,0.0,1.1029980788
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291265337,0.0,1.10291265337
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291766608,0.0,1.10291766608
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299824419,0.0,1.10299824419
 07/28  06:00:00,73.7704852562,3.54388444018,31.0582921278,0.0190418101363,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,79.6257156687,3.17840839121,27.5192581247,0.155323356039,16.0824960704,32.6817896323,1.10331666154,0.0,1.10331666154
 07/28  08:00:00,154.648512137,3.95127558837,32.0379958566,0.0,48.2474882111,70.4033123869,1.10374150045,0.0,1.10374150045
 07/28  09:00:00,146.492094591,3.84489434528,32.3365309821,0.0,48.2474882111,62.0547409583,1.10384262282,0.0,1.10384262282
 07/28  10:00:00,144.883706291,3.84926059349,32.6503698405,0.0,48.2474882111,60.1281475517,2.18757707822,0.0,2.18757707822
 07/28  11:00:00,147.999164489,4.02271294299,33.6657822826,0.0,48.2474882111,62.0547409583,1.10403213715,0.0,1.10403213715
 07/28  12:00:00,146.440043634,3.91188839144,32.7618344858,0.0,48.2474882111,61.5103924513,2.18862147543,0.0,2.18862147543
 07/28  13:00:00,151.156909003,4.31601130643,34.9247339276,0.0,48.2474882111,63.6602354638,2.18857929122,0.0,2.18857929122
 07/28  14:00:00,148.449401905,4.397600898,35.6677251503,0.0,48.2474882111,60.1281475517,1.10373861779,0.0,1.10373861779
 07/28  15:00:00,148.355125873,4.37555241443,35.5954976013,0.0,48.2474882111,60.1281475517,1.1036837283,0.0,1.1036837283
 07/28  16:00:00,152.126808005,4.60373575196,36.2491062859,0.0,48.2474882111,63.0180376616,1.10402197516,0.0,1.10402197516
 07/28  17:00:00,137.682561483,4.36119570136,32.9923134677,0.0,37.5258241642,62.7947880557,1.10372486838,0.0,1.10372486838
 07/28  18:00:00,92.0037800481,3.2078275321,25.9651733507,0.0,26.8041601173,36.0181789539,1.10340081037,0.0,1.10340081037
 07/28  19:00:00,88.941922342,3.17840839121,25.5015259943,0.0,26.8041601173,33.4493877451,1.10319328439,0.0,1.10319328439
 07/28  20:00:00,79.5347226627,3.17840839121,24.7748223853,0.0,16.0824960704,28.0885557216,1.10325224876,0.0,1.10325224876
 07/28  21:00:00,85.1395804188,3.17840839121,24.161813332,0.100262413909,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290977472,0.0,1.10290977472
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291608836,0.0,1.10291608836
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291949585,0.0,1.10291949585
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,70.5184885579,3.32564471944,26.5131383871,1.53043857331,5.36083202345,21.4433280938,1.10297040996,0.0,1.10297040996
 07/29  07:00:00,60.9809232529,3.17840839121,22.6223327599,3.22999947284,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,85.8449967585,3.17840839121,23.0115136266,1.54292979672,26.8041601173,31.2995447326,1.10318886102,0.0,1.10318886102
 07/29  09:00:00,87.6946084888,3.17840839121,23.2714854163,0.88487742956,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,87.0471656123,3.17840839121,24.0194340346,0.452782638023,26.8041601173,32.583940337,1.10333437548,0.0,1.10333437548
