Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/29  11:00:00,90.9608039193,3.17840839121,26.0970887778,0.0410738942599,26.8041601173,34.8316326447,1.10335361621,0.0,1.10335361621
 07/29  12:00:00,91.8244478458,3.17840839121,28.2862022028,0.0,26.8041601173,33.5472370403,1.10334344776,0.0,1.10334344776
 07/29  13:00:00,90.0878420969,3.17840839121,29.1183876627,0.0,26.8041601173,30.9784458315,1.10326330661,0.0,1.10326330661
 07/29  14:00:00,64.1448250891,3.17840839121,31.5850252777,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,67.8734147105,3.17840839121,36.5980105036,0.0,8.04124803518,20.0473076865,1.10314240056,0.0,1.10314240056
 07/29  16:00:00,70.6960691915,3.17840839121,39.0995660835,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,60.584180727,3.17840839121,36.6198119439,0.0880148091235,2.68041601173,18.0090894769,1.1030658292,0.0,1.1030658292
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296770863,0.0,1.10296770863
 07/29  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302141133,0.0,1.10302141133
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291442884,0.0,1.10291442884
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289100685,0.0,1.10289100685
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296781235,0.0,1.10296781235
 07/30  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288773337,0.0,1.10288773337
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,21.4642629587,0.175756609639,2.51715417291,0.0,2.68041601173,16.0824960704,1.10294427249,0.0,1.10294427249
 07/30  12:00:00,31.1131951582,0.818590551125,11.5232524309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,29.6790003104,0.725175084756,10.1824730495,0.0,2.68041601173,16.0824960704,1.10306761539,0.0,1.10306761539
 07/30  14:00:00,40.5512089172,1.58234603707,20.1975107039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,41.4968667499,1.69489730729,21.0306172664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,48.1227731251,2.32678928924,27.0246316597,0.0,2.68041601173,16.0824960704,1.10294324612,0.0,1.10294324612
 07/30  17:00:00,44.9186675059,2.12721226673,24.020103063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,48.9314773896,2.48714104927,27.6729841642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,40.2599333063,1.81854295588,19.6700381742,0.0,2.68041601173,16.0824960704,1.10294169194,0.0,1.10294169194
 07/30  20:00:00,31.1656972693,0.373661865478,4.61868322759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,41.5069129821,0.560492798217,7.37106800772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029005393,0.0,1.1029005393
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291276505,0.0,1.10291276505
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291892221,0.0,1.10291892221
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,75.0602036706,3.61150439072,32.2994324018,0.0,5.36083202345,21.4433280938,1.10297230433,0.0,1.10297230433
 07/31  07:00:00,83.0915302109,3.17840839121,31.1403960229,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,162.808862528,3.94413297691,40.2054888595,0.0,48.2474882111,70.4033123869,2.18722457315,0.0,2.18722457315
 07/31  09:00:00,163.35993065,4.3320293333,48.7172320527,0.0,48.2474882111,62.0547409583,1.10387676776,0.0,1.10387676776
 07/31  10:00:00,169.198888911,4.80270896976,56.0121040844,0.0,48.2474882111,60.1281475517,1.10379878504,0.0,1.10379878504
 07/31  11:00:00,176.607795847,5.26444951477,61.0326770688,0.0,48.2474882111,62.0547409583,2.18823220204,0.0,2.18823220204
 07/31  12:00:00,177.224804983,5.26655113321,62.1919330934,0.0,48.2474882111,61.5103924513,2.18849137511,0.0,2.18849137511
 07/31  13:00:00,186.957461458,6.12444076344,68.9168569252,0.0,48.2474882111,63.6602354638,1.10425836118,0.0,1.10425836118
 07/31  14:00:00,186.597866851,6.23513773491,71.978653259,0.0,48.2474882111,60.1281475517,1.10379678595,0.0,1.10379678595
 07/31  15:00:00,187.984167623,6.47453550978,73.1255562565,0.0,48.2474882111,60.1281475517,2.18739501505,0.0,2.18739501505
 07/31  16:00:00,191.941022851,7.11705048909,73.5500063954,0.0,48.2474882111,63.0180376616,1.10390173618,0.0,1.10390173618
 07/31  17:00:00,178.79329365,6.85051189065,71.6137294455,0.0,37.5258241642,62.7947880557,1.10346054282,0.0,1.10346054282
 07/31  18:00:00,126.132709688,4.60981035076,58.6921201719,0.0,26.8041601173,36.0181789539,1.10334544517,0.0,1.10334544517
 07/31  19:00:00,117.000889321,4.0339017126,52.7049996523,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,101.428927711,3.43929163974,46.4081441854,0.0,16.0824960704,28.0885557216,1.10323306577,0.0,1.10323306577
 07/31  21:00:00,103.996367618,3.28912025389,43.0081510824,0.0,16.0824960704,26.8041601173,1.10299526147,0.0,1.10299526147
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,41.9696005291,0.186830932739,2.84658539669,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,44.1556913514,0.373661865478,4.84584528628,0.0,2.68041601173,21.4433280938,1.10291967294,0.0,1.10291967294
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292043761,0.0,1.10292043761
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299742952,0.0,1.10299742952
 08/01  06:00:00,79.967893571,4.17484183273,36.6437848602,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,88.0814639797,3.17840839121,36.1303297917,0.0,16.0824960704,32.6817896323,1.10330300728,0.0,1.10330300728
 08/01  08:00:00,172.27221678,4.81466911272,48.7983069757,0.0,48.2474882111,70.4033123869,1.10371995695,0.0,1.10371995695
 08/01  09:00:00,172.175775351,5.48374684449,56.3813592429,0.0,48.2474882111,62.0547409583,1.10381809768,0.0,1.10381809768
 08/01  10:00:00,178.173283778,5.9612028865,63.8280050343,0.0,48.2474882111,60.1281475517,2.18770045539,0.0,2.18770045539
 08/01  11:00:00,188.054825976,6.46684491604,71.2773117967,0.0,48.2474882111,62.0547409583,1.10400182832,0.0,1.10400182832
 08/01  12:00:00,187.384668187,6.08858287484,71.5297645561,0.0,48.2474882111,61.5103924513,2.18855380297,0.0,2.18855380297
 08/01  13:00:00,197.483165368,7.15103627197,78.4159653266,0.0,48.2474882111,63.6602354638,2.18850725904,0.0,2.18850725904
 08/01  14:00:00,197.355330957,7.50604599098,81.4652091092,0.0,48.2474882111,60.1281475517,1.10370620391,0.0,1.10370620391
 08/01  15:00:00,204.010841733,8.3615145847,87.2652512916,0.0,48.2474882111,60.1281475517,1.10365074794,0.0,1.10365074794
 08/01  16:00:00,212.539959661,9.27641624703,91.9895774475,0.0,48.2474882111,63.0180376616,1.10398318874,0.0,1.10398318874
 08/01  17:00:00,198.492984987,8.82541978804,89.3385128854,0.0,37.5258241642,62.7947880557,1.10368946833,0.0,1.10368946833
 08/01  18:00:00,140.139796742,5.71951065612,71.5895069207,0.0,26.8041601173,36.0181789539,1.10337083195,0.0,1.10337083195
 08/01  19:00:00,123.768657783,4.63582221694,58.8708476097,0.0,26.8041601173,33.4493877451,1.10317313209,0.0,1.10317313209
 08/01  20:00:00,101.203127796,3.66682120724,45.9548147025,0.0,16.0824960704,28.0885557216,1.10322910622,0.0,1.10322910622
 08/01  21:00:00,104.502157394,3.45752204243,43.34553907,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,44.2703278203,0.186830932739,2.46689667619,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,43.8089721457,0.373661865478,4.49912608055,0.0,2.68041601173,21.4433280938,1.10292152034,0.0,1.10292152034
 08/01  24:00:00,46.346590468,0.560492798217,6.8499134701,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,43.9332014862,0.373661865478,4.62335542111,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,41.1813213184,0.186830932739,2.05830618598,0.0,2.68041601173,21.4433280938,1.10291459291,0.0,1.10291459291
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,46.2904875541,0.560492798217,6.7938105562,0.0,2.68041601173,21.4433280938,1.10295300936,0.0,1.10295300936
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,79.4043520369,4.26672531336,35.9883598455,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,88.4226889248,3.17905857952,36.4709045485,0.0,16.0824960704,32.6817896323,1.10321328077,0.0,1.10321328077
 08/02  08:00:00,172.3409172,4.89728904194,48.7843874661,0.0,48.2474882111,70.4033123869,1.10376153596,0.0,1.10376153596
 08/02  09:00:00,173.693390527,5.60500456354,57.7777166998,0.0,48.2474882111,62.0547409583,2.18752917838,0.0,2.18752917838
 08/02  10:00:00,181.49032748,6.22647044602,66.8797811771,0.0,48.2474882111,60.1281475517,1.10389907583,0.0,1.10389907583
 08/02  11:00:00,190.353169028,6.76539352319,73.2771062414,0.0,48.2474882111,62.0547409583,1.10407174869,0.0,1.10407174869
 08/02  12:00:00,190.021912816,6.36863770694,73.8869543525,0.0,48.2474882111,61.5103924513,2.18852556811,0.0,2.18852556811
 08/02  13:00:00,200.374095691,7.45051506276,81.0074168589,0.0,48.2474882111,63.6602354638,2.18860585225,0.0,2.18860585225
 08/02  14:00:00,198.031405256,7.71454825643,81.9327811429,0.0,48.2474882111,60.1281475517,1.10367955166,0.0,1.10367955166
 08/02  15:00:00,200.97537573,8.35141656436,84.2398833084,0.0,48.2474882111,60.1281475517,1.10362569096,0.0,1.10362569096
 08/02  16:00:00,210.023030126,9.34671963207,89.4023445275,0.0,48.2474882111,63.0180376616,2.18778712919,0.0,2.18778712919
 08/02  17:00:00,195.551944454,8.79244511836,86.4304470219,0.0,37.5258241642,62.7947880557,1.1034591401,0.0,1.1034591401
 08/02  18:00:00,137.810054669,5.76273997835,69.2165355254,0.0,26.8041601173,36.0181789539,1.10332291182,0.0,1.10332291182
 08/02  19:00:00,129.195950074,4.94248518695,63.9914769306,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,110.455244043,3.87386837467,54.9998837818,0.0,16.0824960704,28.0885557216,1.10322490785,0.0,1.10322490785
 08/02  21:00:00,104.949215309,3.51572569005,43.7343933368,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,44.1320627448,0.186830932739,2.32863160065,0.0,5.36083202345,21.4433280938,1.10295327703,0.0,1.10295327703
 08/02  23:00:00,43.5941915069,0.373661865478,4.28434544176,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,46.2688326359,0.560492798217,6.77215563803,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,41.6983968067,0.186830932739,2.57538167436,0.0,2.68041601173,21.4433280938,1.10295287432,0.0,1.10295287432
 08/03  02:00:00,43.8249886644,0.373661865478,4.5151425993,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292050883,0.0,1.10292050883
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,49.3310452918,0.560492798217,7.15395228222,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,79.6121500311,4.22340178058,36.2394813725,0.0,5.36083202345,21.4433280938,1.10302325993,0.0,1.10302325993
 08/03  07:00:00,88.8849792393,3.18453517093,36.9277182716,0.0,16.0824960704,32.6817896323,1.10327316798,0.0,1.10327316798
 08/03  08:00:00,172.086109024,4.90278240377,48.5240859282,0.0,48.2474882111,70.4033123869,1.10378320664,0.0,1.10378320664
 08/03  09:00:00,170.802402778,5.55282272751,54.9389107868,0.0,48.2474882111,62.0547409583,1.10374347468,0.0,1.10374347468
 08/03  10:00:00,174.881360318,6.10740441984,60.3898800408,0.0,48.2474882111,60.1281475517,1.10382729279,0.0,1.10382729279
 08/03  11:00:00,183.852764361,6.67605978776,66.8660353096,0.0,48.2474882111,62.0547409583,2.18808475341,0.0,2.18808475341
 08/03  12:00:00,184.812110993,6.33613015061,68.709660086,0.0,48.2474882111,61.5103924513,2.18854847905,0.0,2.18854847905
 08/03  13:00:00,196.327765235,7.31803528111,77.0935661849,0.0,48.2474882111,63.6602354638,1.10428733361,0.0,1.10428733361
 08/03  14:00:00,197.279859517,7.62350117314,81.2722824866,0.0,48.2474882111,60.1281475517,1.10387583646,0.0,1.10387583646
 08/03  15:00:00,201.014507369,8.15718723241,84.4732442796,0.0,48.2474882111,60.1281475517,2.18744164883,0.0,2.18744164883
 08/03  16:00:00,209.246019866,9.104557141,88.8674967586,0.0,48.2474882111,63.0180376616,1.10392678136,0.0,1.10392678136
 08/03  17:00:00,194.824738183,8.49713101028,85.9985548588,0.0,37.5258241642,62.7947880557,1.1034804417,0.0,1.1034804417
 08/03  18:00:00,135.840921523,5.3542170561,67.6559253012,0.0,26.8041601173,36.0181789539,1.10336188665,0.0,1.10336188665
 08/03  19:00:00,120.512293241,4.39684008969,55.8534651952,0.0,26.8041601173,33.4493877451,1.10317391643,0.0,1.10317391643
 08/03  20:00:00,101.751575243,3.61985196131,46.5502313953,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,104.784680223,3.40052234608,43.6850615954,0.0,16.0824960704,26.8041601173,1.10299781555,0.0,1.10299781555
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,46.6747188359,0.560492798217,7.17804183807,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,44.3538079347,0.373661865478,5.04396186959,0.0,2.68041601173,21.4433280938,1.10291049846,0.0,1.10291049846
 08/04  01:00:00,41.3087441646,0.186830932739,2.18572903221,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291627294,0.0,1.10291627294
 08/04  03:00:00,46.937702971,0.560492798217,7.4410259731,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102997499,0.0,1.102997499
 08/04  06:00:00,82.2190136448,4.56347614837,38.5062706184,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,89.6431666612,3.18572447499,37.6847163895,0.0,16.0824960704,32.6817896323,1.10331674676,0.0,1.10331674676
 08/04  08:00:00,172.148981675,4.81515366206,48.674587321,0.0,48.2474882111,70.4033123869,1.10374013164,0.0,1.10374013164
 08/04  09:00:00,168.961995735,5.21936219823,53.4319642735,0.0,48.2474882111,62.0547409583,1.10383959776,0.0,1.10383959776
 08/04  10:00:00,174.486313846,5.79735094439,60.3048870443,0.0,48.2474882111,60.1281475517,2.18756695392,0.0,2.18756695392
 08/04  11:00:00,182.020673132,6.2074834545,65.5025204145,0.0,48.2474882111,62.0547409583,1.10402396646,0.0,1.10402396646
 08/04  12:00:00,183.496215334,6.01873368284,67.7111608951,0.0,48.2474882111,61.5103924513,2.18859841992,0.0,2.18859841992
 08/04  13:00:00,190.724002555,6.87419291178,71.9336458738,0.0,48.2474882111,63.6602354638,2.18854988317,0.0,2.18854988317
 08/04  14:00:00,189.680807273,7.02564771276,74.2710837029,0.0,48.2474882111,60.1281475517,1.10372456769,0.0,1.10372456769
 08/04  15:00:00,182.337260603,7.22179959508,66.7313851513,0.0,48.2474882111,60.1281475517,1.1036686497,0.0,1.1036686497
 08/04  16:00:00,183.896338443,7.6202641572,65.0021083194,0.0,48.2474882111,63.0180376616,1.10400292357,0.0,1.10400292357
 08/04  17:00:00,178.562787168,7.18131264734,71.0524222066,0.0,37.5258241642,62.7947880557,1.10370688562,0.0,1.10370688562
 08/04  18:00:00,128.978364437,4.99753443358,61.1500508383,0.0,26.8041601173,36.0181789539,1.10338527377,0.0,1.10338527377
 08/04  19:00:00,118.636159874,4.3832139967,53.9909579206,0.0,26.8041601173,33.4493877451,1.10318269103,0.0,1.10318269103
 08/04  20:00:00,100.860028905,3.56055030075,45.7179867186,0.0,16.0824960704,28.0885557216,1.10323959322,0.0,1.10323959322
 08/04  21:00:00,103.362177441,3.36933462988,42.2937465298,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,46.5572115746,0.560492798217,7.06053457669,0.0,2.68041601173,21.4433280938,1.10296945788,0.0,1.10296945788
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292015606,0.0,1.10292015606
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291213266,0.0,1.10291213266
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,81.0262116305,4.28758722745,37.589357525,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,72.195005386,3.17940476772,37.0654179893,0.0,5.36083202345,26.5809105114,1.10302857048,0.0,1.10302857048
 08/05  08:00:00,99.0551407272,3.22417521863,37.7188205645,0.0,26.8041601173,31.2995447326,1.10317608355,0.0,1.10317608355
 08/05  09:00:00,101.537076053,3.25140092259,37.9258378791,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,103.914768112,3.44765034026,41.0705772231,0.0,26.8041601173,32.583940337,1.10331698271,0.0,1.10331698271
 08/05  11:00:00,111.206102385,3.67254496271,45.8893245666,0.0,26.8041601173,34.8316326447,1.10342339953,0.0,1.10342339953
 08/05  12:00:00,112.143724681,3.71896227504,48.0649251546,0.0,26.8041601173,33.5472370403,1.1033250107,0.0,1.1033250107
 08/05  13:00:00,113.090377147,3.78584496395,51.5134861402,0.0,26.8041601173,30.9784458315,1.10330743753,0.0,1.10330743753
 08/05  14:00:00,83.7997642499,3.57086631904,50.8475065107,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,81.2289602523,3.50088286459,49.6310815719,0.0,8.04124803518,20.0473076865,1.10313122421,0.0,1.10313122421
 08/05  16:00:00,80.0008325966,3.3914981951,48.1912396846,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,68.8211134558,3.25965375617,44.8635141168,0.0,2.68041601173,18.0090894769,1.10305968375,0.0,1.10305968375
 08/05  18:00:00,29.5446868232,0.952069156819,9.82126549015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,38.6181901426,1.7671939067,18.0796440597,0.0,2.68041601173,16.0824960704,1.10302482071,0.0,1.10302482071
 08/05  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302585537,0.0,1.10302585537
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292051014,0.0,1.10292051014
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288498454,0.0,1.10288498454
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297085498,0.0,1.10297085498
 08/06  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,43.8901959071,1.90055661164,23.2182871192,0.0,2.68041601173,16.0824960704,1.10293699603,0.0,1.10293699603
 08/06  09:00:00,42.9614656621,2.08878361678,22.1013298692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,49.6788778185,2.66519742097,28.2423282214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,43.8838689496,2.1293872783,22.9831294951,0.0,2.68041601173,16.0824960704,1.10294164809,0.0,1.10294164809
 08/06  12:00:00,49.9969320282,2.58871139204,28.63686846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,43.7193722047,2.0289058977,22.9191141309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,47.7914953444,2.28279766079,26.7373455075,0.0,2.68041601173,16.0824960704,1.10307069226,0.0,1.10307069226
 08/06  15:00:00,45.4581338518,2.12559228827,24.5611893874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.6431935114,2.40922581798,28.4626155172,0.0,2.68041601173,16.0824960704,1.10294477911,0.0,1.10294477911
 08/06  17:00:00,47.7927316704,2.30600505319,26.715374441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,50.2346969559,2.50520501219,28.9581397676,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,45.8509479144,2.23437616222,24.845219576,0.0,2.68041601173,16.0824960704,1.10293361027,0.0,1.10293361027
 08/06  20:00:00,45.9568225135,1.56677743398,18.2166929033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,49.6435047822,1.27459355987,14.7935590462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,40.055006406,0.467077331848,6.012576898,0.0,2.68041601173,16.0824960704,1.10292558385,0.0,1.10292558385
 08/06  23:00:00,41.3627638287,0.560492798217,7.22691885424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,46.85828614,0.560492798217,7.36160914213,0.0,2.68041601173,21.4433280938,1.10297213836,0.0,1.10297213836
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,44.488482062,0.373661865478,5.17863599684,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,41.3314376855,0.186830932739,2.20842255312,0.0,2.68041601173,21.4433280938,1.10291664288,0.0,1.10291664288
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,79.5309608416,4.24754165508,36.1341523085,0.0,5.36083202345,21.4433280938,1.10297126999,0.0,1.10297126999
 08/07  07:00:00,88.8335680208,3.17840839121,36.8824338329,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,172.999010353,4.72804895655,49.6117207043,0.0,48.2474882111,70.4033123869,2.18735045859,0.0,2.18735045859
 08/07  09:00:00,173.121388476,5.29451802614,57.516201186,0.0,48.2474882111,62.0547409583,1.10384272768,0.0,1.10384272768
 08/07  10:00:00,177.691504736,5.91193069346,63.3954981857,0.0,48.2474882111,60.1281475517,1.10376465875,0.0,1.10376465875
 08/07  11:00:00,184.269085911,6.43202866456,67.5263879828,0.0,48.2474882111,62.0547409583,2.18815772083,0.0,2.18815772083
 08/07  12:00:00,182.596607655,6.01031259824,66.8199743005,0.0,48.2474882111,61.5103924513,1.10424522895,0.0,1.10424522895
 08/07  13:00:00,192.826699291,7.00701580391,73.9035197185,0.0,48.2474882111,63.6602354638,2.18859399823,0.0,2.18859399823
 08/07  14:00:00,191.875316534,7.07998171298,76.4112589642,0.0,48.2474882111,60.1281475517,1.10376266668,0.0,1.10376266668
 08/07  15:00:00,193.954543338,7.12144219993,78.4490252816,0.0,48.2474882111,60.1281475517,2.18732714148,0.0,2.18732714148
 08/07  16:00:00,198.616565126,7.25067213188,80.0919270278,0.0,48.2474882111,63.0180376616,1.10405593306,0.0,1.10405593306
 08/07  17:00:00,179.569534434,6.27406735415,72.9664147658,0.0,37.5258241642,62.7947880557,1.10352443717,0.0,1.10352443717
 08/07  18:00:00,115.435093064,4.10349983188,48.5008140666,0.0,26.8041601173,36.0181789539,1.10331872262,0.0,1.10331872262
 08/07  19:00:00,107.082962955,3.75706708263,43.0639079155,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,95.6857562228,3.31856211461,38.3183688887,0.0,16.0824960704,28.0885557216,1.10321408599,0.0,1.10321408599
 08/07  21:00:00,95.9094239273,3.23621044667,34.9741171989,0.0,16.0824960704,26.8041601173,1.10299755088,0.0,1.10299755088
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029158633,0.0,1.1029158633
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291939349,0.0,1.10291939349
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029979024,0.0,1.1029979024
 08/08  06:00:00,76.2439332398,3.7627380978,33.331928264,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,81.9730952874,3.17840839121,30.0219610995,0.0,16.0824960704,32.6817896323,1.10327914769,0.0,1.10327914769
 08/08  08:00:00,162.058149395,4.27260156744,39.1263071357,0.0,48.2474882111,70.4033123869,1.1036862746,0.0,1.1036862746
 08/08  09:00:00,159.76830074,4.54229549099,44.9153359856,0.0,48.2474882111,62.0547409583,1.10378189527,0.0,1.10378189527
 08/08  10:00:00,166.003251896,5.106631763,52.5125442765,0.0,48.2474882111,60.1281475517,2.1876287463,0.0,2.1876287463
 08/08  11:00:00,177.844247149,5.79634524755,61.7372326376,0.0,48.2474882111,62.0547409583,1.10396398258,0.0,1.10396398258
 08/08  12:00:00,181.565677242,5.68718090563,66.1121755797,0.0,48.2474882111,61.5103924513,2.18847635711,0.0,2.18847635711
 08/08  13:00:00,192.053980531,6.62231071074,73.515506051,0.0,48.2474882111,63.6602354638,2.18843189182,0.0,2.18843189182
 08/08  14:00:00,189.630756486,6.89691905012,74.3497615794,0.0,48.2474882111,60.1281475517,1.10367335332,0.0,1.10367335332
 08/08  15:00:00,191.356916985,7.31798789782,75.6548532305,0.0,48.2474882111,60.1281475517,1.10361845651,0.0,1.10361845651
 08/08  16:00:00,195.79928344,7.53400110269,76.991316371,0.0,48.2474882111,63.0180376616,1.10394727828,0.0,1.10394727828
 08/08  17:00:00,166.651112524,6.00411400587,60.317946204,0.0,37.5258241642,62.7947880557,1.10365743916,0.0,1.10365743916
 08/08  18:00:00,114.581226551,4.05872239607,47.6917249896,0.0,26.8041601173,36.0181789539,1.10337295549,0.0,1.10337295549
 08/08  19:00:00,115.313701529,3.83057242118,51.2211411516,0.0,26.8041601173,33.4493877451,1.10319600741,0.0,1.10319600741
 08/08  20:00:00,105.855584246,3.37690508352,48.4298539432,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,105.686753818,3.26259273611,44.7250648007,0.0,16.0824960704,26.8041601173,1.10312239512,0.0,1.10312239512
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291875735,0.0,1.10291875735
 08/08  24:00:00,47.7278325991,0.560492798217,8.23115560122,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292069665,0.0,1.10292069665
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029140826,0.0,1.1029140826
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,82.5905562059,4.39441602821,39.0468732997,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,89.9899947058,3.17844114767,38.0388277614,0.0,16.0824960704,32.6817896323,1.10327390228,0.0,1.10327390228
 08/09  08:00:00,173.637924892,4.61056298528,50.3681212151,0.0,48.2474882111,70.4033123869,1.10379277762,0.0,1.10379277762
 08/09  09:00:00,173.296956828,5.08808445796,57.8982031062,0.0,48.2474882111,62.0547409583,2.18746871888,0.0,2.18746871888
 08/09  10:00:00,178.950884366,5.77592593201,64.7908825775,0.0,48.2474882111,60.1281475517,1.10386955853,0.0,1.10386955853
 08/09  11:00:00,185.653561838,6.46330871153,68.8795838626,0.0,48.2474882111,62.0547409583,1.10404141725,0.0,1.10404141725
 08/09  12:00:00,185.111495197,6.23215018387,69.1130242562,0.0,48.2474882111,61.5103924513,2.18846589938,0.0,2.18846589938
 08/09  13:00:00,195.525377406,7.34692437067,76.2622892668,0.0,48.2474882111,63.6602354638,2.18854906834,0.0,2.18854906834
 08/09  14:00:00,194.629694171,7.5552228035,78.6903955101,0.0,48.2474882111,60.1281475517,1.10365532028,0.0,1.10365532028
 08/09  15:00:00,197.36315025,8.1304602193,80.8486141733,0.0,48.2474882111,60.1281475517,1.10373626774,0.0,1.10373626774
 08/09  16:00:00,200.862734417,8.53738955203,81.0513788986,0.0,48.2474882111,63.0180376616,2.18803425928,0.0,2.18803425928
 08/09  17:00:00,184.645231392,7.63029649816,76.6858825801,0.0,37.5258241642,62.7947880557,1.10343932144,0.0,1.10343932144
 08/09  18:00:00,129.020851396,4.79100924611,61.3990629845,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,118.063129407,4.15781641823,53.6433250324,0.0,26.8041601173,33.4493877451,1.10328630109,0.0,1.10328630109
 08/09  20:00:00,104.553444467,3.52286916801,46.98175008,0.0,16.0824960704,28.0885557216,1.10326268808,0.0,1.10326268808
 08/09  21:00:00,105.458483635,3.35472098345,44.4046663697,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295256843,0.0,1.10295256843
 08/09  23:00:00,46.6898102164,0.560492798217,7.19313321854,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,46.8627689352,0.560492798217,7.3660919373,0.0,2.68041601173,21.4433280938,1.10296845402,0.0,1.10296845402
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291721764,0.0,1.10291721764
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,82.4333883843,4.44148330177,38.8426382045,0.0,5.36083202345,21.4433280938,1.10297120302,0.0,1.10297120302
 08/10  07:00:00,91.5228740025,3.17840839121,39.5717398146,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,177.32511582,4.95380983224,53.712065296,0.0,48.2474882111,70.4033123869,2.18724414231,0.0,2.18724414231
 08/10  09:00:00,176.778064409,5.48924602843,60.9781491169,0.0,48.2474882111,62.0547409583,1.10388771532,0.0,1.10388771532
 08/10  10:00:00,182.413150705,6.05009851311,67.9789763353,0.0,48.2474882111,60.1281475517,1.10381016388,0.0,1.10381016388
 08/10  11:00:00,192.150992107,6.71904480675,75.1212780367,0.0,48.2474882111,62.0547409583,2.18825898368,0.0,2.18825898368
 08/10  12:00:00,188.650778114,6.32890255268,72.5555548046,0.0,48.2474882111,61.5103924513,2.18852073108,0.0,2.18852073108
 08/10  13:00:00,194.572222575,7.41231723504,75.243741571,0.0,48.2474882111,63.6602354638,1.10427463512,0.0,1.10427463512
 08/10  14:00:00,190.369213916,7.43354962218,74.5515884374,0.0,48.2474882111,60.1281475517,1.10381091865,0.0,1.10381091865
 08/10  15:00:00,190.97726901,7.35420891324,75.2389842399,0.0,48.2474882111,60.1281475517,2.1874241982,0.0,2.1874241982
 08/10  16:00:00,199.999201672,7.87558966674,80.8496460383,0.0,48.2474882111,63.0180376616,1.1039188218,0.0,1.1039188218
 08/10  17:00:00,190.167115692,7.80043080385,82.037632574,0.0,37.5258241642,62.7947880557,1.10347452946,0.0,1.10347452946
 08/10  18:00:00,133.740585614,4.9712562134,65.938550235,0.0,26.8041601173,36.0181789539,1.10335757671,0.0,1.10335757671
 08/10  19:00:00,124.962467215,4.42041285613,60.2800664028,0.0,26.8041601173,33.4493877451,1.1031708822,0.0,1.1031708822
 08/10  20:00:00,109.882281321,3.63452098439,52.1989351174,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/10  21:00:00,109.32136705,3.43354615273,48.1887246155,0.0,16.0824960704,26.8041601173,1.10299774834,0.0,1.10299774834
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,46.4136617286,0.560492798217,6.91698473074,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,41.6539523615,0.186830932739,2.53093722908,0.0,2.68041601173,21.4433280938,1.10291346074,0.0,1.10291346074
 08/11  01:00:00,43.7474924041,0.373661865478,4.43764633898,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291789864,0.0,1.10291789864
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299827418,0.0,1.10299827418
 08/11  06:00:00,82.8954753944,4.256438374,37.022436809,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,88.0356818585,3.17840839121,36.0845476706,0.0,16.0824960704,32.6817896323,1.10331597772,0.0,1.10331597772
 08/11  08:00:00,168.600721547,4.5483304931,45.3931503614,0.0,48.2474882111,70.4033123869,1.10374036487,0.0,1.10374036487
 08/11  09:00:00,163.891356729,4.62602271698,48.9546647488,0.0,48.2474882111,62.0547409583,1.10384139745,0.0,1.10384139745
 08/11  10:00:00,166.833153377,4.88653472646,53.5625427934,0.0,48.2474882111,60.1281475517,2.18757447698,0.0,2.18757447698
 08/11  11:00:00,175.229472539,5.39967400733,59.5191292678,0.0,48.2474882111,62.0547409583,1.10403066084,0.0,1.10403066084
 08/11  12:00:00,176.582962437,5.37246553835,61.4441761425,0.0,48.2474882111,61.5103924513,2.18861820882,0.0,2.18861820882
 08/11  13:00:00,185.610425564,6.29533936399,67.3989224308,0.0,48.2474882111,63.6602354638,2.18857584489,0.0,2.18857584489
 08/11  14:00:00,185.359632841,6.51261200878,70.4629449754,0.0,48.2474882111,60.1281475517,1.10373707497,0.0,1.10373707497
 08/11  15:00:00,189.252919246,7.07870241733,73.7901409721,0.0,48.2474882111,60.1281475517,1.10368216394,0.0,1.10368216394
 08/11  16:00:00,195.937739493,7.69235113698,76.9714223893,0.0,48.2474882111,63.0180376616,1.10402013994,0.0,1.10402013994
 08/11  17:00:00,170.537934386,6.38895488483,63.8199271872,0.0,37.5258241642,62.7947880557,1.1037232006,0.0,1.1037232006
 08/11  18:00:00,115.454917111,4.27777131129,48.3463666346,0.0,26.8041601173,36.0181789539,1.10339941106,0.0,1.10339941106
 08/11  19:00:00,109.82421002,3.84908576053,45.7131363032,0.0,26.8041601173,33.4493877451,1.10319239022,0.0,1.10319239022
 08/11  20:00:00,99.4631406884,3.334897751,42.0794177179,0.0,16.0824960704,28.0885557216,1.10325120651,0.0,1.10325120651
 08/11  21:00:00,102.09790666,3.24658618349,41.1522241944,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291078481,0.0,1.10291078481
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291679385,0.0,1.10291679385
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291985994,0.0,1.10291985994
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,83.3147975633,4.11113618379,37.5870611682,0.0,5.36083202345,21.4433280938,1.10297053408,0.0,1.10297053408
 08/12  07:00:00,71.453276876,3.17840839121,36.3246858558,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,98.0594161915,3.17840839121,36.7688628563,0.0,26.8041601173,31.2995447326,1.10318915199,0.0,1.10318915199
 08/12  09:00:00,101.551756747,3.18229930979,38.0096201858,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,103.11316508,3.2205664488,40.4960580831,0.0,26.8041601173,32.583940337,1.10333521053,0.0,1.10333521053
 08/12  11:00:00,109.641975527,3.43560667635,44.5621359943,0.0,26.8041601173,34.8316326447,1.10335498761,0.0,1.10335498761
 08/12  12:00:00,110.295745287,3.56496098092,46.3709470541,0.0,26.8041601173,33.5472370403,1.10334515941,0.0,1.10334515941
 08/12  13:00:00,109.976425059,3.74561699639,48.4397620196,0.0,26.8041601173,30.9784458315,1.10326540637,0.0,1.10326540637
 08/12  14:00:00,81.5737733362,3.57187812596,48.62050379,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,82.773237615,3.58236057847,51.0938812208,0.0,8.04124803518,20.0473076865,1.1031437851,0.0,1.1031437851
 08/12  16:00:00,85.3051388534,3.70853103937,53.1785130972,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,75.597437862,3.67070170602,51.2287905732,0.0,2.68041601173,18.0090894769,1.10306657886,0.0,1.10306657886
 08/12  18:00:00,45.4872046469,2.23375893646,24.4820935342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,44.310181722,2.17515837674,23.3636711691,0.0,2.68041601173,16.0824960704,1.10302570817,0.0,1.10302570817
 08/12  20:00:00,41.7827386615,1.07572412772,12.0663290243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,38.4922751962,0.373661865478,4.54326115452,0.0,2.68041601173,16.0824960704,1.10308178837,0.0,1.10308178837
 08/12  22:00:00,41.3204128773,0.560492798217,7.18456790286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291262511,0.0,1.10291262511
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288908841,0.0,1.10288908841
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297030616,0.0,1.10297030616
 08/13  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,24.8713642703,0.456003008747,5.64400908537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,43.7345538893,2.15704103687,22.8061606762,0.0,2.68041601173,16.0824960704,1.10294133935,0.0,1.10294133935
 08/13  09:00:00,45.7259884039,2.47856786609,24.4760683616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,42.3341671265,2.19475259906,21.3680623513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,45.4855756401,2.44176328367,24.2724601802,0.0,2.68041601173,16.0824960704,1.10299866208,0.0,1.10299866208
 08/13  12:00:00,40.5349076854,1.96867449738,19.7948810119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,41.2017120928,1.92928931359,20.501070603,0.0,2.68041601173,16.0824960704,1.10308828998,0.0,1.10308828998
 08/13  14:00:00,45.7969715608,2.34057362557,24.685045759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,44.7905268903,2.18887149848,23.8303032156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,45.8715430779,2.33999653533,24.7601943664,0.0,2.68041601173,16.0824960704,1.10294374815,0.0,1.10294374815
 08/13  17:00:00,46.5622789996,2.3380826699,25.4528441535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,47.8843691601,2.48349716241,26.6295198214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,45.9897769011,2.31717226625,24.9012524587,0.0,2.68041601173,16.0824960704,1.10294269779,0.0,1.10294269779
 08/13  20:00:00,49.7558144456,1.84036027832,19.2747686578,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,40.9739814218,0.611695452697,6.7869337929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,40.7416646155,0.560492798217,6.60581964106,0.0,2.68041601173,16.0824960704,1.10284506141,0.0,1.10284506141
 08/13  23:00:00,40.4021887604,0.560492798217,6.26634378597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290811447,0.0,1.10290811447
 08/14  02:00:00,43.8869916429,0.373661865478,4.57714557777,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,41.1503333601,0.186830932739,2.02731822772,0.0,2.68041601173,21.4433280938,1.10291706213,0.0,1.10291706213
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,78.7132601177,4.05742444608,33.0392354603,0.0,5.36083202345,21.4433280938,1.10297101695,0.0,1.10297101695
 08/14  07:00:00,85.1674997409,3.17840839121,33.2163655529,0.0,16.0824960704,32.6817896323,1.10326509281,0.0,1.10326509281
 08/14  08:00:00,165.307152573,4.34867333606,42.2992385446,0.0,48.2474882111,70.4033123869,1.10380388471,0.0,1.10380388471
 08/14  09:00:00,164.180107409,4.92913774449,48.9403004012,0.0,48.2474882111,62.0547409583,1.10373845489,0.0,1.10373845489
 08/14  10:00:00,169.362255234,5.54150963845,55.4366697384,0.0,48.2474882111,60.1281475517,1.10382547703,0.0,1.10382547703
 08/14  11:00:00,176.514955058,6.02221000054,60.1820757941,0.0,48.2474882111,62.0547409583,2.18809194503,0.0,2.18809194503
 08/14  12:00:00,175.197775715,5.72370402827,59.7077509302,0.0,48.2474882111,61.5103924513,2.18857061109,0.0,2.18857061109
 08/14  13:00:00,183.717222191,6.62946914945,65.1715892725,0.0,48.2474882111,63.6602354638,1.10430360541,0.0,1.10430360541
 08/14  14:00:00,182.559136007,6.62868012994,67.5463800207,0.0,48.2474882111,60.1281475517,2.18752804279,0.0,2.18752804279
 08/14  15:00:00,186.059786236,7.09198361251,70.5837267668,0.0,48.2474882111,60.1281475517,1.10371733805,0.0,1.10371733805
 08/14  16:00:00,193.855665305,7.74325754362,74.8384417949,0.0,48.2474882111,63.0180376616,1.10395259615,0.0,1.10395259615
 08/14  17:00:00,181.005101809,7.29822415615,73.3778253385,0.0,37.5258241642,62.7947880557,1.10350231362,0.0,1.10350231362
 08/14  18:00:00,127.037293336,4.8405770838,59.3659370868,0.0,26.8041601173,36.0181789539,1.10338175918,0.0,1.10338175918
 08/14  19:00:00,117.914172926,4.25673837351,53.3954465962,0.0,26.8041601173,33.4493877451,1.10318986122,0.0,1.10318986122
 08/14  20:00:00,103.004235336,3.46666592437,45.4887441918,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,102.981014874,3.29616127819,41.985757314,0.0,16.0824960704,26.8041601173,1.10299725221,0.0,1.10299725221
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,46.7363752549,0.560492798217,7.23969825706,0.0,2.68041601173,21.4433280938,1.10297390068,0.0,1.10297390068
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029200538,0.0,1.1029200538
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299782289,0.0,1.10299782289
 08/15  06:00:00,83.1293514676,4.24541569796,37.2673355582,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,87.124875809,3.17840839121,35.173741621,0.0,16.0824960704,32.6817896323,1.10327930301,0.0,1.10327930301
 08/15  08:00:00,168.101800243,4.55029154221,44.8922680083,0.0,48.2474882111,70.4033123869,1.10378691137,0.0,1.10378691137
 08/15  09:00:00,166.182275291,5.00750527967,50.864100748,0.0,48.2474882111,62.0547409583,1.10388864647,0.0,1.10388864647
 08/15  10:00:00,171.174735352,5.6276599668,57.1629995282,0.0,48.2474882111,60.1281475517,2.18767505881,0.0,2.18767505881
 08/15  11:00:00,178.689921221,6.24878884054,62.1304631171,0.0,48.2474882111,62.0547409583,1.10408807403,0.0,1.10408807403
 08/15  12:00:00,177.434789694,6.06564959757,61.6028193401,0.0,48.2474882111,61.5103924513,2.18874580226,0.0,2.18874580226
 08/15  13:00:00,186.476067995,6.97143166189,67.5884725641,0.0,48.2474882111,63.6602354638,2.18847933056,0.0,2.18847933056
 08/15  14:00:00,186.237303734,7.11879106734,70.7344368096,0.0,48.2474882111,60.1281475517,1.10365772174,0.0,1.10365772174
 08/15  15:00:00,193.981031941,7.84735405194,77.7496020324,0.0,48.2474882111,60.1281475517,1.10345575376,0.0,1.10345575376
 08/15  16:00:00,202.543444441,8.43683502498,82.8326434493,0.0,48.2474882111,63.0180376616,1.10387975529,0.0,1.10387975529
 08/15  17:00:00,183.482612356,7.49907906264,75.6544809795,0.0,37.5258241642,62.7947880557,1.10378979529,0.0,1.10378979529
 08/15  18:00:00,127.878172557,4.77275727537,60.2746361164,0.0,26.8041601173,36.0181789539,1.10345394759,0.0,1.10345394759
 08/15  19:00:00,118.807888776,4.14607535993,54.3998254594,0.0,26.8041601173,33.4493877451,1.10319863762,0.0,1.10319863762
 08/15  20:00:00,104.504407522,3.51049395455,46.9450883475,0.0,16.0824960704,28.0885557216,1.10324347576,0.0,1.10324347576
 08/15  21:00:00,105.061300706,3.35145437312,44.0107500512,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291863805,0.0,1.10291863805
 08/15  23:00:00,46.7092423868,0.560492798217,7.21256538893,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,41.7360337619,0.186830932739,2.61301862947,0.0,2.68041601173,21.4433280938,1.10292085401,0.0,1.10292085401
 08/16  02:00:00,43.876558327,0.373661865478,4.56671226183,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291151426,0.0,1.10291151426
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,82.9950210684,4.29087036311,37.0875504939,0.0,5.36083202345,21.4433280938,1.10297213274,0.0,1.10297213274
 08/16  07:00:00,88.2549986273,3.17840839121,36.3038644394,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,171.378079654,4.77487902562,47.9439599365,0.0,48.2474882111,70.4033123869,1.10368341984,0.0,1.10368341984
