Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/16  09:00:00,171.545885037,5.41989446947,55.8153213042,0.0,48.2474882111,62.0547409583,2.18763006385,0.0,2.18763006385
 08/16  10:00:00,176.629364921,6.03063198953,62.2146570745,0.0,48.2474882111,60.1281475517,1.10387209367,0.0,1.10387209367
 08/16  11:00:00,184.818485988,6.65287709868,67.8549396257,0.0,48.2474882111,62.0547409583,2.1880458139,0.0,2.1880458139
 08/16  12:00:00,184.452024225,6.35813697568,68.3275664933,0.0,48.2474882111,61.5103924513,1.10445323897,0.0,1.10445323897
 08/16  13:00:00,193.843015877,7.36384284558,74.5630092628,0.0,48.2474882111,63.6602354638,2.1885090013,0.0,2.1885090013
 08/16  14:00:00,195.605255146,7.63809097308,79.5830883159,0.0,48.2474882111,60.1281475517,1.10372875422,0.0,1.10372875422
 08/16  15:00:00,199.857136605,8.08774489083,83.3853158574,0.0,48.2474882111,60.1281475517,2.18726978114,0.0,2.18726978114
 08/16  16:00:00,205.635485891,8.65839217524,85.7031277485,0.0,48.2474882111,63.0180376616,1.10403210301,0.0,1.10403210301
 08/16  17:00:00,190.280013645,8.01665003835,81.9343112929,0.0,37.5258241642,62.7947880557,1.10350797214,0.0,1.10350797214
 08/16  18:00:00,134.978379461,5.39355419885,66.7540460965,0.0,26.8041601173,36.0181789539,1.10337891138,0.0,1.10337891138
 08/16  19:00:00,125.251543652,4.69774852619,60.291807169,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,109.974232288,3.71682293601,52.2085841327,0.0,16.0824960704,28.0885557216,1.10320580106,0.0,1.10320580106
 08/16  21:00:00,110.304925714,3.47132727055,49.1345021619,0.0,16.0824960704,26.8041601173,1.10299687085,0.0,1.10299687085
 08/16  22:00:00,44.3598325185,0.186830932739,2.55640137441,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,43.9339773269,0.373661865478,4.62413126175,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,46.6204275073,0.560492798217,7.12375050942,0.0,2.68041601173,21.4433280938,1.10297160938,0.0,1.10297160938
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,46.7026941521,0.560492798217,7.20601715422,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296941102,0.0,1.10296941102
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299960877,0.0,1.10299960877
 08/17  06:00:00,83.0680283849,4.2971007475,37.154327426,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,89.4554907955,3.17991439189,37.5028506068,0.0,16.0824960704,32.6817896323,1.10327753104,0.0,1.10327753104
 08/17  08:00:00,173.258288681,4.67600244289,49.9230455465,0.0,48.2474882111,70.4033123869,1.10368656427,0.0,1.10368656427
 08/17  09:00:00,173.596318254,5.22256581249,58.063083178,0.0,48.2474882111,62.0547409583,1.10379030477,0.0,1.10379030477
 08/17  10:00:00,178.602097079,5.92417529128,64.2938459311,0.0,48.2474882111,60.1281475517,2.18765871034,0.0,2.18765871034
 08/17  11:00:00,186.704995289,6.59112291125,69.8032031142,0.0,48.2474882111,62.0547409583,1.10398767949,0.0,1.10398767949
 08/17  12:00:00,188.209974631,6.43980243734,72.0038514368,0.0,48.2474882111,61.5103924513,2.18854408937,0.0,2.18854408937
 08/17  13:00:00,199.783749196,7.5617720878,80.3058133388,0.0,48.2474882111,63.6602354638,2.18851900905,0.0,2.18851900905
 08/17  14:00:00,199.452355241,7.85791830804,83.2103610757,0.0,48.2474882111,60.1281475517,1.10371526103,0.0,1.10371526103
 08/17  15:00:00,202.058477112,8.44711272559,85.2272885293,0.0,48.2474882111,60.1281475517,1.103663545,0.0,1.103663545
 08/17  16:00:00,208.113791387,9.10684486741,87.7329805527,0.0,48.2474882111,63.0180376616,1.10400413331,0.0,1.10400413331
 08/17  17:00:00,192.307122043,8.27440903656,83.7036606923,0.0,37.5258241642,62.7947880557,1.1037113857,0.0,1.1037113857
 08/17  18:00:00,135.61442299,5.29910589592,67.4845379289,0.0,26.8041601173,36.0181789539,1.10339111969,0.0,1.10339111969
 08/17  19:00:00,125.39252033,4.51329415735,60.6172382161,0.0,26.8041601173,33.4493877451,1.10318872628,0.0,1.10318872628
 08/17  20:00:00,113.244194469,3.65924267728,53.0687932388,0.0,16.0824960704,28.0885557216,1.10324870678,0.0,1.10324870678
 08/17  21:00:00,110.528730197,3.44776500522,49.3818689097,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,46.8741056261,0.560492798217,7.37742862819,0.0,2.68041601173,21.4433280938,1.10295294443,0.0,1.10295294443
 08/17  24:00:00,46.8528176533,0.560492798217,7.35614065545,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291917429,0.0,1.10291917429
 08/18  02:00:00,46.6679824679,0.560492798217,7.17130547009,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292109117,0.0,1.10292109117
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,82.8985410175,4.36674807769,36.9151927285,0.0,5.36083202345,21.4433280938,1.10297142685,0.0,1.10297142685
 08/18  07:00:00,88.2716038453,3.18407649043,36.3148015581,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,174.839878386,5.07889160893,51.1017460851,0.0,48.2474882111,70.4033123869,1.1038167907,0.0,1.1038167907
 08/18  09:00:00,176.199207722,5.75697455595,60.1315639028,0.0,48.2474882111,62.0547409583,2.18764857358,0.0,2.18764857358
 08/18  10:00:00,181.458013012,6.25323278858,66.8207043668,0.0,48.2474882111,60.1281475517,1.10380075191,0.0,1.10380075191
 08/18  11:00:00,190.305301056,6.8608243776,73.1338074145,0.0,48.2474882111,62.0547409583,2.18812333261,0.0,2.18812333261
 08/18  12:00:00,192.064757548,6.59765099537,75.7007857962,0.0,48.2474882111,61.5103924513,1.10437905436,0.0,1.10437905436
 08/18  13:00:00,201.415044588,7.8325835784,81.6662972403,0.0,48.2474882111,63.6602354638,2.18861230296,0.0,2.18861230296
 08/18  14:00:00,196.420085844,7.90473928413,80.1312707029,0.0,48.2474882111,60.1281475517,1.10377622182,0.0,1.10377622182
 08/18  15:00:00,201.072508148,8.56286760557,84.1255646851,0.0,48.2474882111,60.1281475517,1.10372697276,0.0,1.10372697276
 08/18  16:00:00,210.854162193,9.48402965083,90.0961665753,0.0,48.2474882111,63.0180376616,2.18783551841,0.0,2.18783551841
 08/18  17:00:00,194.900898929,8.86835317067,85.7034934439,0.0,37.5258241642,62.7947880557,1.10346131484,0.0,1.10346131484
 08/18  18:00:00,140.128084487,5.8724108016,71.4248945201,0.0,26.8041601173,36.0181789539,1.10334022138,0.0,1.10334022138
 08/18  19:00:00,131.343438886,5.08752688281,65.9939240467,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,114.124865902,3.87641314869,53.7322942001,0.0,16.0824960704,28.0885557216,1.10324627689,0.0,1.10324627689
 08/18  21:00:00,110.99793394,3.58327142247,49.715566236,0.0,16.0824960704,26.8041601173,1.10299777783,0.0,1.10299777783
 08/18  22:00:00,49.150801709,0.560492798217,6.97370869941,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,49.73097978,0.842346157848,9.95244942249,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,41.3976022785,0.186830932739,2.27458714615,0.0,2.68041601173,21.4433280938,1.10295309737,0.0,1.10295309737
 08/19  01:00:00,41.3397194105,0.560492798217,7.20387443608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291222056,0.0,1.10291222056
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300022896,0.0,1.10300022896
 08/19  06:00:00,84.5628030097,4.44076639755,38.5054364008,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,75.6669150478,3.18245846662,40.5342739522,0.0,5.36083202345,26.5809105114,1.10307135984,0.0,1.10307135984
 08/19  08:00:00,105.268914232,3.30927135741,43.8474979304,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,113.792554693,3.65674970015,49.7759677407,0.0,26.8041601173,33.5472370403,1.10333477366,0.0,1.10333477366
 08/19  10:00:00,120.694076573,4.07581176179,57.2217242625,0.0,26.8041601173,32.583940337,1.10330847024,0.0,1.10330847024
 08/19  11:00:00,127.906729814,4.39558854814,61.86690841,0.0,26.8041601173,34.8316326447,1.10340680684,0.0,1.10340680684
 08/19  12:00:00,127.93228771,4.57372935064,62.9987211078,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  13:00:00,126.15591415,4.69137509972,63.6734930075,0.0,26.8041601173,30.9784458315,1.10332921257,0.0,1.10332921257
 08/19  14:00:00,95.0441689329,4.20198010909,61.4607974036,0.0,8.04124803518,21.3317032909,1.1031967326,0.0,1.1031967326
 08/19  15:00:00,94.4048504564,4.21055148024,62.0973031604,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,93.7117179007,4.17044441811,61.1231787657,0.0,8.04124803518,20.3684065876,1.10317276182,0.0,1.10317276182
 08/19  17:00:00,81.6674891063,3.74969437271,57.2198491508,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,36.6559180001,1.45528525759,16.4292805663,0.0,2.68041601173,16.0824960704,1.10302608689,0.0,1.10302608689
 08/19  19:00:00,34.3077743448,1.21231658229,14.3241055863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,36.4983470383,0.373661865478,5.01666632998,0.0,2.68041601173,16.0824960704,1.10302009994,0.0,1.10302009994
 08/19  21:00:00,38.7328377933,0.373661865478,4.78382375168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,41.845647273,0.560492798217,7.70980229862,0.0,2.68041601173,16.0824960704,1.10295330458,0.0,1.10295330458
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288729048,0.0,1.10288729048
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289640679,0.0,1.10289640679
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289724892,0.0,1.10289724892
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,22.06119473,0.186830932739,3.10301162104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,35.1416647139,1.08776262713,15.2825499106,0.0,2.68041601173,16.0824960704,1.10292534095,0.0,1.10292534095
 08/20  11:00:00,44.7648678809,1.91572608287,24.0777896219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,36.4617437156,1.34742457812,16.3429669613,0.0,2.68041601173,16.0824960704,1.10300201191,0.0,1.10300201191
 08/20  13:00:00,48.7021688728,2.39077397501,27.5400427216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,43.8241535169,2.0623059944,22.9904953463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,47.9161578538,2.49294546266,26.6518602149,0.0,2.68041601173,16.0824960704,1.10297690151,0.0,1.10297690151
 08/20  16:00:00,43.705724005,2.1282871333,22.8060846955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,50.3022466169,2.65733297833,28.8735614624,0.0,2.68041601173,16.0824960704,1.10292574473,0.0,1.10292574473
 08/20  18:00:00,35.3462858254,1.40944707626,15.1654865729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,23.5928587453,0.373661865478,4.44784470366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,38.3002132374,0.560492798217,6.63170159635,0.0,2.68041601173,16.0824960704,1.10273789034,0.0,1.10273789034
 08/20  21:00:00,40.8813593095,0.560492798217,6.74551433512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289385511,0.0,1.10289385511
 08/20  24:00:00,41.1157426036,0.560492798217,6.97989762919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291968912,0.0,1.10291968912
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296197061,0.0,1.10296197061
 08/21  06:00:00,82.7152633675,4.24393586736,36.8547272888,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,88.0674688594,3.180528287,36.1142147757,0.0,16.0824960704,32.6817896323,1.10326917999,0.0,1.10326917999
 08/21  08:00:00,168.090874155,4.50541141465,44.9262220487,0.0,48.2474882111,70.4033123869,1.10374712421,0.0,1.10374712421
 08/21  09:00:00,161.772984857,4.56665766147,46.8956579319,0.0,48.2474882111,62.0547409583,2.18758822742,0.0,2.18758822742
 08/21  10:00:00,161.38943912,4.66648422509,48.3388790385,0.0,48.2474882111,60.1281475517,1.10384493461,0.0,1.10384493461
 08/21  11:00:00,168.347099078,5.13841646576,52.8980133485,0.0,48.2474882111,62.0547409583,1.10402527519,0.0,1.10402527519
 08/21  12:00:00,170.21021642,5.14377967413,55.300115989,0.0,48.2474882111,61.5103924513,2.18846305953,0.0,2.18846305953
 08/21  13:00:00,179.838346766,6.09295041933,61.8292325774,0.0,48.2474882111,63.6602354638,2.18858253388,0.0,2.18858253388
 08/21  14:00:00,178.469046812,6.38436056167,63.7006103931,0.0,48.2474882111,60.1281475517,1.10367562025,0.0,1.10367562025
 08/21  15:00:00,184.942108904,6.93916011961,69.6188729276,0.0,48.2474882111,60.1281475517,1.10362848794,0.0,1.10362848794
 08/21  16:00:00,193.797839725,7.64387185034,74.8800019083,0.0,48.2474882111,63.0180376616,2.18782417958,0.0,2.18782417958
 08/21  17:00:00,181.229435043,7.17135741078,73.729025318,0.0,37.5258241642,62.7947880557,1.10348104461,0.0,1.10348104461
 08/21  18:00:00,130.569268218,4.89727330556,62.841215747,0.0,26.8041601173,36.0181789539,1.10334658968,0.0,1.10334658968
 08/21  19:00:00,121.219391913,4.25218973202,56.7052142244,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,108.8425129,3.4699401022,48.8564142455,0.0,16.0824960704,28.0885557216,1.10324816396,0.0,1.10324816396
 08/21  21:00:00,105.848890342,3.32336969615,44.8264243639,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296919017,0.0,1.10296919017
 08/21  23:00:00,46.9420167465,0.560492798217,7.44533974859,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292186753,0.0,1.10292186753
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291160563,0.0,1.10291160563
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,82.4245487717,4.17482560909,36.6331229512,0.0,5.36083202345,21.4433280938,1.10303722353,0.0,1.10303722353
 08/22  07:00:00,87.5561317974,3.17840839121,35.6049976095,0.0,16.0824960704,32.6817896323,1.10331652623,0.0,1.10331652623
 08/22  08:00:00,169.028388034,4.61870309151,45.7504442508,0.0,48.2474882111,70.4033123869,1.10371107293,0.0,1.10371107293
 08/22  09:00:00,166.703158029,5.10342975599,51.2890590099,0.0,48.2474882111,62.0547409583,1.10383127354,0.0,1.10383127354
 08/22  10:00:00,172.04978249,5.56501195027,58.1006946832,0.0,48.2474882111,60.1281475517,1.10392672981,0.0,1.10392672981
 08/22  11:00:00,181.166306446,6.17371254024,64.6819246418,0.0,48.2474882111,62.0547409583,2.18803872147,0.0,2.18803872147
 08/22  12:00:00,180.850833046,5.90044172784,65.1840705617,0.0,48.2474882111,61.5103924513,2.18885102608,0.0,2.18885102608
 08/22  13:00:00,188.666724123,6.98643415132,69.7641262024,0.0,48.2474882111,63.6602354638,1.10421419813,0.0,1.10421419813
 08/22  14:00:00,187.076515786,7.04265479529,71.649785134,0.0,48.2474882111,60.1281475517,2.18780911462,0.0,2.18780911462
 08/22  15:00:00,189.971775082,7.46206613804,74.1256330872,0.0,48.2474882111,60.1281475517,1.10372242593,0.0,1.10372242593
 08/22  16:00:00,193.971884851,7.7873892773,74.9105296073,0.0,48.2474882111,63.0180376616,1.10392197514,0.0,1.10392197514
 08/22  17:00:00,175.787536889,6.68480677502,68.7736777998,0.0,37.5258241642,62.7947880557,1.10356913138,0.0,1.10356913138
 08/22  18:00:00,124.237474545,4.34363998285,57.063055397,0.0,26.8041601173,36.0181789539,1.1033650809,0.0,1.1033650809
 08/22  19:00:00,118.080925139,3.98273512015,53.8362020623,0.0,26.8041601173,33.4493877451,1.1031946355,0.0,1.1031946355
 08/22  20:00:00,105.585599999,3.41705971145,45.6523817352,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,103.991911306,3.28104129341,43.0117737312,0.0,16.0824960704,26.8041601173,1.10312503439,0.0,1.10312503439
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292115791,0.0,1.10292115791
 08/22  24:00:00,47.2751537716,0.560492798217,7.77847677377,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292251594,0.0,1.10292251594
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291397595,0.0,1.10291397595
 08/23  05:00:00,49.5086428116,0.560492798217,7.33154980202,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,79.3369805767,3.92236262164,33.7980177437,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,82.9605420996,3.17840839121,31.0094079117,0.0,16.0824960704,32.6817896323,1.10329091197,0.0,1.10329091197
 08/23  08:00:00,163.699185154,4.47885103054,40.5610934312,0.0,48.2474882111,70.4033123869,1.10365167278,0.0,1.10365167278
 08/23  09:00:00,157.184112158,4.49587630486,42.3775665892,0.0,48.2474882111,62.0547409583,2.18756582414,0.0,2.18756582414
 08/23  10:00:00,157.257284282,4.64083593348,44.2323724912,0.0,48.2474882111,60.1281475517,1.10393556279,0.0,1.10393556279
 08/23  11:00:00,163.56245548,5.06888422933,48.1829019872,0.0,48.2474882111,62.0547409583,1.10412317495,0.0,1.10412317495
 08/23  12:00:00,163.954768071,4.96512711441,49.2233202003,0.0,48.2474882111,61.5103924513,2.18867117546,0.0,2.18867117546
 08/23  13:00:00,172.753801807,5.73562690608,55.1020111321,0.0,48.2474882111,63.6602354638,2.18859055935,0.0,2.18859055935
 08/23  14:00:00,174.539343916,5.89924535803,60.2560227006,0.0,48.2474882111,60.1281475517,1.10377150916,0.0,1.10377150916
 08/23  15:00:00,180.022889095,6.51371008808,65.12510315,0.0,48.2474882111,60.1281475517,1.10372609634,0.0,1.10372609634
 08/23  16:00:00,183.991794321,6.91351082396,65.8043175306,0.0,48.2474882111,63.0180376616,2.18784944427,0.0,2.18784944427
 08/23  17:00:00,168.937839579,6.15928682801,62.4495004373,0.0,37.5258241642,62.7947880557,1.10347082403,0.0,1.10347082403
 08/23  18:00:00,118.213963065,4.11079624647,51.2723876536,0.0,26.8041601173,36.0181789539,1.1033512616,0.0,1.1033512616
 08/23  19:00:00,111.998414211,3.71207074861,48.0243555055,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,103.05866956,3.27896894434,43.2635420631,0.0,16.0824960704,28.0885557216,1.10325721265,0.0,1.10325721265
 08/23  21:00:00,102.236157584,3.21497143782,41.322089864,0.0,16.0824960704,26.8041601173,1.10300123501,0.0,1.10300123501
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291902265,0.0,1.10291902265
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292140715,0.0,1.10292140715
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299845658,0.0,1.10299845658
 08/24  06:00:00,84.1093765345,4.27936892145,38.2134074016,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,90.4000517055,3.17840839121,38.4489175175,0.0,16.0824960704,32.6817896323,1.10332982789,0.0,1.10332982789
 08/24  08:00:00,169.195888385,4.41560131145,46.1210463815,0.0,48.2474882111,70.4033123869,1.10367788229,0.0,1.10367788229
 08/24  09:00:00,162.103455154,4.42907424944,47.3637116409,0.0,48.2474882111,62.0547409583,1.10378856533,0.0,1.10378856533
 08/24  10:00:00,162.70588753,4.68262083743,49.6391908354,0.0,48.2474882111,60.1281475517,2.18767692027,0.0,2.18767692027
 08/24  11:00:00,169.312528814,5.1954384681,53.8064210826,0.0,48.2474882111,62.0547409583,1.10400908452,0.0,1.10400908452
 08/24  12:00:00,172.013982047,5.34104971884,56.9066115717,0.0,48.2474882111,61.5103924513,2.18861660749,0.0,2.18861660749
 08/24  13:00:00,182.967599586,6.43835587487,64.6130799419,0.0,48.2474882111,63.6602354638,2.18862126131,0.0,2.18862126131
 08/24  14:00:00,183.461483198,6.60219500042,68.4752123403,0.0,48.2474882111,60.1281475517,1.10376561647,0.0,1.10376561647
 08/24  15:00:00,187.510638926,7.14477891941,71.9817841502,0.0,48.2474882111,60.1281475517,1.10371878271,0.0,1.10371878271
 08/24  16:00:00,191.63572732,7.4360602097,72.9257011436,0.0,48.2474882111,63.0180376616,1.10407576393,0.0,1.10407576393
 08/24  17:00:00,175.43258132,6.75177421576,68.3517547901,0.0,37.5258241642,62.7947880557,1.10377980874,0.0,1.10377980874
 08/24  18:00:00,122.073417862,4.47604608541,54.7665926109,0.0,26.8041601173,36.0181789539,1.10345013178,0.0,1.10345013178
 08/24  19:00:00,113.431683837,4.07777381761,49.0919220631,0.0,26.8041601173,33.4493877451,1.10319856052,0.0,1.10319856052
 08/24  20:00:00,100.732961461,3.39322586035,40.8235770478,0.0,16.0824960704,28.0885557216,1.10324755607,0.0,1.10324755607
 08/24  21:00:00,99.0810449375,3.26526557577,38.11668308,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292002796,0.0,1.10292002796
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029219758,0.0,1.1029219758
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292293331,0.0,1.10292293331
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,75.4953951358,3.66474260574,30.2111738544,0.00287846425718,5.36083202345,21.4433280938,1.10297346014,0.0,1.10297346014
 08/25  07:00:00,77.9864649927,3.17840839121,23.4782350114,0.0897624600186,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,153.101914586,4.1817720087,30.2609018848,0.0,48.2474882111,70.4033123869,2.18741527423,0.0,2.18741527423
 08/25  09:00:00,149.267172494,4.34185407864,34.6146491523,0.0,48.2474882111,62.0547409583,1.10383061021,0.0,1.10383061021
 08/25  10:00:00,156.024621691,5.03230125062,42.6082445833,0.0,48.2474882111,60.1281475517,1.10393374646,0.0,1.10393374646
 08/25  11:00:00,164.813098018,5.82110440626,48.6813243485,0.0,48.2474882111,62.0547409583,2.1882056976,0.0,2.1882056976
 08/25  12:00:00,164.085663211,5.70367992912,48.6156625253,0.0,48.2474882111,61.5103924513,1.10429383492,0.0,1.10429383492
 08/25  13:00:00,172.842887924,6.62602398084,54.3007001741,0.0,48.2474882111,63.6602354638,2.18873688419,0.0,2.18873688419
 08/25  14:00:00,172.185816999,6.76230769552,57.0394334468,0.0,48.2474882111,60.1281475517,1.10383686342,0.0,1.10383686342
 08/25  15:00:00,176.665351971,7.35784757308,60.9234285415,0.0,48.2474882111,60.1281475517,2.1875036646,0.0,2.1875036646
 08/25  16:00:00,184.851795328,8.03087019014,65.5469591715,0.0,48.2474882111,63.0180376616,1.10398279692,0.0,1.10398279692
 08/25  17:00:00,170.267369377,7.33601618059,62.6023008822,0.0,37.5258241642,62.7947880557,1.1035309425,0.0,1.1035309425
 08/25  18:00:00,115.132670451,4.68076213874,47.6211291465,0.0,26.8041601173,36.0181789539,1.10333972832,0.0,1.10333972832
 08/25  19:00:00,105.421834763,4.02705034366,41.1327964634,0.0,26.8041601173,33.4493877451,1.10317210894,0.0,1.10317210894
 08/25  20:00:00,96.9148242449,3.40680826041,34.5245240983,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,93.0469024387,3.27849213234,32.0693140246,0.0,16.0824960704,26.8041601173,1.1030045264,0.0,1.1030045264
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291797705,0.0,1.10291797705
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292077676,0.0,1.10292077676
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299607672,0.0,1.10299607672
 08/26  06:00:00,73.7176629085,3.62828066985,28.4727820273,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,63.6282600228,3.17840839121,26.0322605652,7.51041381688e-05,5.36083202345,26.5809105114,1.10307990261,0.0,1.10307990261
 08/26  08:00:00,88.9308770355,3.23558099281,27.5831510987,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,94.8794812492,3.47521714863,31.0444268489,0.0,26.8041601173,33.5472370403,1.10328325717,0.0,1.10328325717
 08/26  10:00:00,98.8082011002,3.56244519551,35.8492153563,0.0,26.8041601173,32.583940337,1.10328066178,0.0,1.10328066178
 08/26  11:00:00,106.620634995,3.66023707064,41.3161650686,0.0,26.8041601173,34.8316326447,1.10342837407,0.0,1.10342837407
 08/26  12:00:00,110.893578042,3.79074590452,46.7429948853,0.0,26.8041601173,33.5472370403,1.10332854721,0.0,1.10332854721
 08/26  13:00:00,112.449811851,3.98358016453,50.675185644,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/26  14:00:00,81.6745873006,3.80636825552,48.486827625,0.0,8.04124803518,21.3317032909,1.10330913532,0.0,1.10330913532
 08/26  15:00:00,78.4390660461,3.73571994508,46.6063502853,0.0,8.04124803518,20.0473076865,1.10313204962,0.0,1.10313204962
 08/26  16:00:00,77.879761224,3.6572134402,45.804453067,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,68.4879862561,3.64233971737,44.1477009559,0.0,2.68041601173,18.0090894769,1.10298732372,0.0,1.10298732372
 08/26  18:00:00,43.7296232051,2.16160958272,22.7966614462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,43.730370237,2.23131149867,22.7277065621,0.0,2.68041601173,16.0824960704,1.10302197156,0.0,1.10302197156
 08/26  20:00:00,45.7645071143,1.08776262713,11.101392311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,39.4383350925,0.467077331848,5.39590558446,0.0,2.68041601173,16.0824960704,1.1030673455,0.0,1.1030673455
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291474997,0.0,1.10291474997
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289154322,0.0,1.10289154322
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029323335,0.0,1.1029323335
 08/27  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,40.5473425305,2.01177776646,19.7642125879,0.0,2.68041601173,16.0824960704,1.10294506508,0.0,1.10294506508
 08/27  09:00:00,41.8733548681,2.26885213013,20.8331505618,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,44.7581566104,2.4972178839,23.4895865503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,44.0815642383,2.30770069904,23.002511363,0.0,2.68041601173,16.0824960704,1.10300239269,0.0,1.10300239269
 08/27  12:00:00,46.6796310635,2.41386103926,25.494417848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,44.8303264407,2.23947322277,23.8195010418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,48.5127479392,2.50322450764,27.2381712553,0.0,2.68041601173,16.0824960704,1.10303967573,0.0,1.10303967573
 08/27  15:00:00,45.6220258914,2.27791422175,24.5727594934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,48.4770009571,2.49952489873,27.2061238822,0.0,2.68041601173,16.0824960704,1.10294845107,0.0,1.10294845107
 08/27  17:00:00,45.6653272155,2.30769712213,24.5862779172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,47.4878323243,2.48696939861,26.2295107494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,40.0859144097,1.87665952294,19.4379027105,0.0,2.68041601173,16.0824960704,1.10294481855,0.0,1.10294481855
 08/27  20:00:00,41.2117474536,0.616542078039,7.01985319937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,38.0902420545,0.373661865478,4.14122801279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,40.5756580382,0.560492798217,6.43981306382,0.0,2.68041601173,16.0824960704,1.10289636799,0.0,1.10289636799
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,43.7228386623,0.373661865478,4.4129925972,0.0,2.68041601173,21.4433280938,1.1029218381,0.0,1.1029218381
 08/28  02:00:00,41.0574522449,0.186830932739,1.9344371125,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291477188,0.0,1.10291477188
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,77.3537069646,3.79134402464,31.9457627286,0.0,5.36083202345,21.4433280938,1.10297753624,0.0,1.10297753624
 08/28  07:00:00,84.5257228161,3.17840839121,30.1072552948,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,161.245125234,4.16064893745,38.4252356041,0.0,48.2474882111,70.4033123869,2.18727841288,0.0,2.18727841288
 08/28  09:00:00,159.40410412,4.56720273605,44.5262321205,0.0,48.2474882111,62.0547409583,1.10376824729,0.0,1.10376824729
 08/28  10:00:00,162.976498912,5.04933862935,49.5430844255,0.0,48.2474882111,60.1281475517,1.10387105328,0.0,1.10387105328
 08/28  11:00:00,169.038410593,5.55696806909,53.1707732603,0.0,48.2474882111,62.0547409583,2.18794707821,0.0,2.18794707821
 08/28  12:00:00,168.999682733,5.50101835443,53.7323436221,0.0,48.2474882111,61.5103924513,2.1887960168,0.0,2.1887960168
 08/28  13:00:00,177.450598331,6.35775654695,59.1766780149,0.0,48.2474882111,63.6602354638,1.10419827711,0.0,1.10419827711
 08/28  14:00:00,173.685766085,6.06881874808,59.2328714797,0.0,48.2474882111,60.1281475517,2.18779566926,0.0,2.18779566926
 08/28  15:00:00,175.241919037,6.0510973972,60.8067457833,0.0,48.2474882111,60.1281475517,1.10372474602,0.0,1.10372474602
 08/28  16:00:00,185.112726307,7.0169617653,66.8217985753,0.0,48.2474882111,63.0180376616,1.10393295093,0.0,1.10393295093
 08/28  17:00:00,175.19725795,6.86230188693,68.0059037487,0.0,37.5258241642,62.7947880557,1.10358269685,0.0,1.10358269685
 08/28  18:00:00,123.290010566,4.58271120232,55.8765201989,0.0,26.8041601173,36.0181789539,1.10338026203,0.0,1.10338026203
 08/28  19:00:00,114.455646779,3.99679567437,50.1968631485,0.0,26.8041601173,33.4493877451,1.10320802457,0.0,1.10320802457
 08/28  20:00:00,106.267846798,3.38884208778,43.8955128241,0.0,16.0824960704,28.0885557216,1.10322865389,0.0,1.10322865389
 08/28  21:00:00,101.706696277,3.2645820657,40.7430179298,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291448876,0.0,1.10291448876
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029181343,0.0,1.1029181343
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102920447,0.0,1.102920447
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,81.4137501044,4.0853759041,35.7117739889,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,88.9514449111,3.17840839121,34.5329773898,0.0,16.0824960704,32.6817896323,1.10310159271,0.0,1.10310159271
 08/29  08:00:00,168.145460997,4.47691428523,45.00930602,0.0,48.2474882111,70.4033123869,1.103823,0.0,1.103823
 08/29  09:00:00,168.049500675,5.0271808845,52.7116505274,0.0,48.2474882111,62.0547409583,2.18770155305,0.0,2.18770155305
 08/29  10:00:00,174.129728238,5.67646875961,60.0691836212,0.0,48.2474882111,60.1281475517,1.10384471047,0.0,1.10384471047
 08/29  11:00:00,181.438486858,6.39421507403,64.7336025205,0.0,48.2474882111,62.0547409583,2.18803670439,0.0,2.18803670439
 08/29  12:00:00,180.243422695,6.18834910945,64.2887528287,0.0,48.2474882111,61.5103924513,1.10448112027,0.0,1.10448112027
 08/29  13:00:00,186.713209149,6.94193145887,67.8551139207,0.0,48.2474882111,63.6602354638,2.18860424414,0.0,2.18860424414
 08/29  14:00:00,187.24316661,7.13251770018,71.7265730529,0.0,48.2474882111,60.1281475517,1.10378343837,0.0,1.10378343837
 08/29  15:00:00,192.325250415,7.78024764083,76.1609269176,0.0,48.2474882111,60.1281475517,2.18741168155,0.0,2.18741168155
 08/29  16:00:00,196.42484031,8.38815568785,76.7627186549,0.0,48.2474882111,63.0180376616,1.10394118454,0.0,1.10394118454
 08/29  17:00:00,180.226021694,7.62279747019,72.2741719095,0.0,37.5258241642,62.7947880557,1.10350036831,0.0,1.10350036831
 08/29  18:00:00,124.67278857,4.8390666038,57.0029428007,0.0,26.8041601173,36.0181789539,1.10338999228,0.0,1.10338999228
 08/29  19:00:00,114.292804095,4.08558222304,49.9452339154,0.0,26.8041601173,33.4493877451,1.10320108928,0.0,1.10320108928
 08/29  20:00:00,106.277185784,3.39982445219,43.8938694457,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/29  21:00:00,101.457437641,3.26410454091,40.4942368188,0.0,16.0824960704,26.8041601173,1.1030046477,0.0,1.1030046477
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292404348,0.0,1.10292404348
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291464324,0.0,1.10291464324
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299480411,0.0,1.10299480411
 08/30  06:00:00,77.9063741557,3.83862054664,32.4511533977,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,82.2122194137,3.17840839121,27.7937518924,0.0,16.0824960704,32.6817896323,1.1033224519,0.0,1.1033224519
 08/30  08:00:00,158.000676773,4.32354835208,35.0178877284,0.0,48.2474882111,70.4033123869,1.10371389248,0.0,1.10371389248
 08/30  09:00:00,153.196586043,4.47635995178,38.4095568277,0.0,48.2474882111,62.0547409583,1.10382148091,0.0,1.10382148091
 08/30  10:00:00,157.783941908,4.91296025798,44.4869057927,0.0,48.2474882111,60.1281475517,2.18776003084,0.0,2.18776003084
 08/30  11:00:00,166.031271612,5.39445670453,50.3261456436,0.0,48.2474882111,62.0547409583,1.10403908545,0.0,1.10403908545
 08/30  12:00:00,164.37315006,4.87142420054,49.7354051033,0.0,48.2474882111,61.5103924513,2.18853521924,0.0,2.18853521924
 08/30  13:00:00,172.319522924,5.68710105881,54.7162580958,0.0,48.2474882111,63.6602354638,2.1887075743,0.0,2.1887075743
 08/30  14:00:00,173.863408694,6.0045957613,59.4747370758,0.0,48.2474882111,60.1281475517,1.10373845805,0.0,1.10373845805
 08/30  15:00:00,176.07634573,6.1252620935,61.5670077795,0.0,48.2474882111,60.1281475517,1.10370047114,0.0,1.10370047114
 08/30  16:00:00,184.450544117,7.00239469892,66.1741834509,0.0,48.2474882111,63.0180376616,2.18782399081,0.0,2.18782399081
 08/30  17:00:00,171.313647629,6.25984328025,64.7247520349,0.0,37.5258241642,62.7947880557,1.10346774857,0.0,1.10346774857
 08/30  18:00:00,118.892239212,4.18485721617,51.876602831,0.0,26.8041601173,36.0181789539,1.10335410485,0.0,1.10335410485
 08/30  19:00:00,109.264803213,3.82823762615,45.1745776308,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,99.5322899969,3.29774073116,37.2510573796,0.0,16.0824960704,28.0885557216,1.10326534626,0.0,1.10326534626
 08/30  21:00:00,95.0676343375,3.22717431389,34.1413637419,0.0,16.0824960704,26.8041601173,1.10300469715,0.0,1.10300469715
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291736149,0.0,1.10291736149
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291991533,0.0,1.10291991533
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300445388,0.0,1.10300445388
 08/31  06:00:00,79.9735806005,3.96949701814,34.387483371,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,85.3550191724,3.17840839121,30.9365516511,0.0,16.0824960704,32.6817896323,1.10329063112,0.0,1.10329063112
 08/31  08:00:00,159.962174901,4.25000113602,37.0529330726,0.0,48.2474882111,70.4033123869,1.10372501697,0.0,1.10372501697
 08/31  09:00:00,151.909440072,4.16086721739,37.4379035908,0.0,48.2474882111,62.0547409583,1.10384761435,0.0,1.10384761435
 08/31  10:00:00,151.930394394,4.36209098028,39.1842275571,0.0,48.2474882111,60.1281475517,2.187824322,0.0,2.187824322
 08/31  11:00:00,156.724127764,4.6801478154,41.7333106851,0.0,48.2474882111,62.0547409583,1.10410396052,0.0,1.10410396052
 08/31  12:00:00,157.194656634,4.58219561388,42.8461402641,0.0,48.2474882111,61.5103924513,2.1888526029,0.0,2.1888526029
 08/31  13:00:00,164.362133763,5.19398896181,47.2519810326,0.0,48.2474882111,63.6602354638,2.18865908389,0.0,2.18865908389
 08/31  14:00:00,160.286287755,5.14896357211,46.7532483257,0.0,48.2474882111,60.1281475517,1.10374920325,0.0,1.10374920325
 08/31  15:00:00,159.518712884,5.12459264176,46.0100443855,0.0,48.2474882111,60.1281475517,1.10371340094,0.0,1.10371340094
 08/31  16:00:00,162.096295813,5.27356701267,45.5487628339,0.0,48.2474882111,63.0180376616,2.18805739382,0.0,2.18805739382
 08/31  17:00:00,147.345728365,4.89222999653,42.1244460545,0.0,37.5258241642,62.7947880557,1.10346192063,0.0,1.10346192063
 08/31  18:00:00,99.8607559469,3.42263529723,33.6073414844,0.0,26.8041601173,36.0181789539,1.10333707587,0.0,1.10333707587
 08/31  19:00:00,95.6706680309,3.28990377781,32.1187762966,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,93.1667303462,3.17840839121,31.0048300689,0.0,16.0824960704,28.0885557216,1.10324673936,0.0,1.10324673936
 08/31  21:00:00,91.5263478923,3.17840839121,30.6488432193,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297241156,0.0,1.10297241156
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292448718,0.0,1.10292448718
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291319535,0.0,1.10291319535
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,74.8244749237,3.58477904777,29.6230956645,0.0,5.36083202345,21.4433280938,1.10304235499,0.0,1.10304235499
 09/01  07:00:00,80.723160666,3.17840839121,26.3001147221,0.00457842266876,16.0824960704,32.6817896323,1.10333965805,0.0,1.10333965805
 09/01  08:00:00,152.559480098,3.98168797747,29.9185514287,0.0,48.2474882111,70.4033123869,1.1037606546,0.0,1.1037606546
 09/01  09:00:00,145.489299768,3.91503040667,31.2636000976,0.0,48.2474882111,62.0547409583,1.10389748422,0.0,1.10389748422
 09/01  10:00:00,146.833313647,4.05302253422,34.3962152561,0.0,48.2474882111,60.1281475517,1.10383306947,0.0,1.10383306947
 09/01  11:00:00,153.173825607,4.46071384361,38.4024424995,0.0,48.2474882111,62.0547409583,2.18825371486,0.0,2.18825371486
 09/01  12:00:00,154.439448,4.58105242292,40.0920748201,0.0,48.2474882111,61.5103924513,2.18860654145,0.0,2.18860654145
 09/01  13:00:00,161.353222148,5.21703869727,44.2200196821,0.0,48.2474882111,63.6602354638,2.18866190255,0.0,2.18866190255
 09/01  14:00:00,158.948977662,5.16273603963,45.4021657658,0.0,48.2474882111,60.1281475517,1.10379297771,0.0,1.10379297771
 09/01  15:00:00,162.076203043,5.33579258647,48.3563346001,0.0,48.2474882111,60.1281475517,1.10375499465,0.0,1.10375499465
 09/01  16:00:00,163.576600374,5.46524650584,46.8373879012,0.0,48.2474882111,63.0180376616,2.18784163739,0.0,2.18784163739
 09/01  17:00:00,146.793078034,4.93818887557,41.5258368442,0.0,37.5258241642,62.7947880557,1.10348134566,0.0,1.10348134566
 09/01  18:00:00,99.0389971477,3.41965140325,32.7885665792,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,94.8202364474,3.279692982,31.2785555089,0.0,26.8041601173,33.4493877451,1.10325338011,0.0,1.10325338011
 09/01  20:00:00,92.2011798035,3.17840839121,30.0392795262,0.0,16.0824960704,28.0885557216,1.1032428325,0.0,1.1032428325
 09/01  21:00:00,90.5651580177,3.17840839121,29.6876533448,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029259574,0.0,1.1029259574
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292517207,0.0,1.10292517207
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029151161,0.0,1.1029151161
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,73.8626997178,3.45470237215,28.7806747791,0.0107223551985,5.36083202345,21.4433280938,1.10297966507,0.0,1.10297966507
 09/02  07:00:00,65.1537152925,3.17840839121,27.1993756239,0.3584153151,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,88.6154475807,3.17840839121,27.3248942455,0.0,26.8041601173,31.2995447326,1.10321966568,0.0,1.10321966568
 09/02  09:00:00,91.412039536,3.17840839121,27.8737938931,0.0,26.8041601173,33.5472370403,1.10339323577,0.0,1.10339323577
 09/02  10:00:00,91.1994638041,3.17840839121,28.6245148645,0.0,26.8041601173,32.583940337,1.10329630053,0.0,1.10329630053
 09/02  11:00:00,94.6023959096,3.17840839121,29.7797546623,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/02  12:00:00,94.3488196963,3.17840839121,30.8105740534,0.0,26.8041601173,33.5472370403,1.10337051076,0.0,1.10337051076
 09/02  13:00:00,92.521406679,3.17840839121,31.5519522449,0.0,26.8041601173,30.9784458315,1.10333694269,0.0,1.10333694269
 09/02  14:00:00,64.6313151774,3.17840839121,32.071515366,0.0,8.04124803518,21.3317032909,1.10320309967,0.0,1.10320309967
 09/02  15:00:00,63.9449505911,3.17840839121,32.6695463841,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,64.5382901045,3.17840839121,32.9417869965,0.0,8.04124803518,20.3684065876,1.10318579033,0.0,1.10318579033
 09/02  17:00:00,57.0464763865,3.17840839121,32.801318353,0.36880405956,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301899774,0.0,1.10301899774
 09/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297588223,0.0,1.10297588223
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292486609,0.0,1.10292486609
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288925952,0.0,1.10288925952
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289708147,0.0,1.10289708147
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028961069,0.0,1.1028961069
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
