Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290013481,0.0,1.10290013481
 09/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295129076,0.0,1.10295129076
 09/03  13:00:00,34.6383642129,1.08776262713,14.7792494096,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,31.8387032032,0.999884322314,12.0674667047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,38.5085533874,1.48756373333,18.2496374778,0.0,2.68041601173,16.0824960704,1.10298115155,0.0,1.10298115155
 09/03  16:00:00,45.9756280163,2.19499638212,25.009279458,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,37.0995100723,1.52308124266,16.8050766535,0.0,2.68041601173,16.0824960704,1.10294153043,0.0,1.10294153043
 09/03  18:00:00,29.1735332483,0.83220113095,9.56997994113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,27.9320911911,0.549418475117,6.14398720647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028880448,0.0,1.1028880448
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288602695,0.0,1.10288602695
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028956739,0.0,1.1028956739
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297257277,0.0,1.10297257277
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292903678,0.0,1.10292903678
 09/04  08:00:00,30.0298009755,1.00675716964,10.2516916297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,41.6760194565,2.14364127046,20.7610260099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,41.0924682843,2.11980422818,20.2013118799,0.0,2.68041601173,16.0824960704,1.10294890998,0.0,1.10294890998
 09/04  11:00:00,43.1888245492,2.24366092308,22.1738114499,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,35.455092545,1.49457451459,15.1891658543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,30.1950113925,0.994347160764,10.4293120556,0.0,2.68041601173,16.0824960704,1.10309905359,0.0,1.10309905359
 09/04  14:00:00,23.8597141481,0.373661865478,4.71470010643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,28.6614889789,0.799907457851,9.09022934482,0.0,2.68041601173,16.0824960704,1.10294648271,0.0,1.10294648271
 09/04  16:00:00,43.3165724922,2.11186563663,22.4333546794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,46.7614465996,2.48152646985,25.5085679536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,38.2433916,1.77521349403,17.6968259298,0.0,2.68041601173,16.0824960704,1.10294642142,0.0,1.10294642142
 09/04  19:00:00,32.6642151421,1.05261130521,10.3729183274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297736516,0.0,1.10297736516
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102891127,0.0,1.102891127
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292543126,0.0,1.10292543126
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030082227,0.0,1.1030082227
 09/05  06:00:00,78.0907374638,3.80358710963,32.6705501428,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,86.5349063643,3.17840839121,32.1164388431,0.0,16.0824960704,32.6817896323,1.10328552341,0.0,1.10328552341
 09/05  08:00:00,161.549468269,4.0214772573,38.86875032,0.0,48.2474882111,70.4033123869,1.1038292029,0.0,1.1038292029
 09/05  09:00:00,157.400705941,4.14446282054,42.9455738573,0.0,48.2474882111,62.0547409583,1.10378794501,0.0,1.10378794501
 09/05  10:00:00,160.477070492,4.4516753733,47.6413192617,0.0,48.2474882111,60.1281475517,2.18772360889,0.0,2.18772360889
 09/05  11:00:00,164.561756935,4.75432900668,49.4967586646,0.0,48.2474882111,62.0547409583,1.1040365816,0.0,1.1040365816
 09/05  12:00:00,168.524945832,5.08292027243,53.6757048035,0.0,48.2474882111,61.5103924513,2.18856935527,0.0,2.18856935527
 09/05  13:00:00,178.225828224,5.80758536392,60.502079091,0.0,48.2474882111,63.6602354638,2.18878897752,0.0,2.18878897752
 09/05  14:00:00,174.924858845,5.80616857151,60.7346144162,0.0,48.2474882111,60.1281475517,1.10378149659,0.0,1.10378149659
 09/05  15:00:00,178.653670539,6.24775140876,64.0218432729,0.0,48.2474882111,60.1281475517,1.10375161005,0.0,1.10375161005
 09/05  16:00:00,182.330453181,6.93686811328,64.1196191005,0.0,48.2474882111,63.0180376616,2.18796860221,0.0,2.18796860221
 09/05  17:00:00,167.280287351,6.44557841486,60.5056566225,0.0,37.5258241642,62.7947880557,1.10353465789,0.0,1.10353465789
 09/05  18:00:00,116.011594281,4.17665984868,49.0041552673,0.0,26.8041601173,36.0181789539,1.10333968815,0.0,1.10333968815
 09/05  19:00:00,109.617420296,3.72721744811,43.1608815578,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,100.050281916,3.2783846009,37.7884054287,0.0,16.0824960704,28.0885557216,1.10324474715,0.0,1.10324474715
 09/05  21:00:00,98.0061392572,3.21003275901,37.0970102165,0.0,16.0824960704,26.8041601173,1.10300499526,0.0,1.10300499526
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291961339,0.0,1.10291961339
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292068264,0.0,1.10292068264
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300518555,0.0,1.10300518555
 09/06  06:00:00,77.9883359201,3.78459058696,32.5871451217,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,85.9625621483,3.17840839121,31.544094627,0.0,16.0824960704,32.6817896323,1.10330388192,0.0,1.10330388192
 09/06  08:00:00,165.401551471,4.37435037707,42.367960402,0.0,48.2474882111,70.4033123869,1.1038018254,0.0,1.1038018254
 09/06  09:00:00,166.217932331,4.93808949225,50.9691735748,0.0,48.2474882111,62.0547409583,1.10381863873,0.0,1.10381863873
 09/06  10:00:00,171.290914274,5.53243752522,57.3744008914,0.0,48.2474882111,60.1281475517,2.18779130786,0.0,2.18779130786
 09/06  11:00:00,178.960546271,6.21390014559,62.4359768617,0.0,48.2474882111,62.0547409583,1.10407565189,0.0,1.10407565189
 09/06  12:00:00,180.949503175,6.06166291853,65.1215194995,0.0,48.2474882111,61.5103924513,2.18865628359,0.0,2.18865628359
 09/06  13:00:00,192.662021328,7.27463398675,73.471223572,0.0,48.2474882111,63.6602354638,2.18866739158,0.0,2.18866739158
 09/06  14:00:00,191.030705276,7.4415489381,75.2050804808,0.0,48.2474882111,60.1281475517,1.1038243819,0.0,1.1038243819
 09/06  15:00:00,188.634800865,7.71553500986,72.5351899986,0.0,48.2474882111,60.1281475517,1.10366162202,0.0,1.10366162202
 09/06  16:00:00,189.748322576,7.73002076052,70.7443358483,0.0,48.2474882111,63.0180376616,2.18807160885,0.0,2.18807160885
 09/06  17:00:00,177.266041487,7.18872671401,69.7482624594,0.0,37.5258241642,62.7947880557,1.10347703257,0.0,1.10347703257
 09/06  18:00:00,124.252380315,4.65594748824,56.7656536617,0.0,26.8041601173,36.0181789539,1.1033788336,0.0,1.1033788336
 09/06  19:00:00,116.73737553,3.99525180796,50.0128024322,0.0,26.8041601173,33.4493877451,1.103197599,0.0,1.103197599
 09/06  20:00:00,106.384524094,3.39479085278,44.0062413554,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,102.632324973,3.2746125197,41.6586161719,0.0,16.0824960704,26.8041601173,1.10300659887,0.0,1.10300659887
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,44.2510195907,0.373661865478,4.94117352561,0.0,2.68041601173,21.4433280938,1.1029169577,0.0,1.1029169577
 09/07  01:00:00,41.2672716533,0.186830932739,2.14425652088,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291786608,0.0,1.10291786608
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300000842,0.0,1.10300000842
 09/07  06:00:00,80.5127761618,4.03723821097,34.8589377394,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,87.9710498221,3.17840839121,33.5525823008,0.0,16.0824960704,32.6817896323,1.10334306488,0.0,1.10334306488
 09/07  08:00:00,167.648954097,4.57740336262,44.4123100425,0.0,48.2474882111,70.4033123869,1.10386905897,0.0,1.10386905897
 09/07  09:00:00,168.431176709,5.20345122642,52.9170562193,0.0,48.2474882111,62.0547409583,2.18768662468,0.0,2.18768662468
 09/07  10:00:00,172.766002464,5.8174478,58.5644788071,0.0,48.2474882111,60.1281475517,1.10393367762,0.0,1.10393367762
 09/07  11:00:00,180.984552676,6.4650540907,64.208829322,0.0,48.2474882111,62.0547409583,1.10415002906,0.0,1.10415002906
 09/07  12:00:00,182.852411684,6.289279271,66.7968116564,0.0,48.2474882111,61.5103924513,2.18881545733,0.0,2.18881545733
 09/07  13:00:00,190.535710172,7.2986906399,71.3208557627,0.0,48.2474882111,63.6602354638,2.18858424251,0.0,2.18858424251
 09/07  14:00:00,188.261494852,7.39561481619,72.4818041792,0.0,48.2474882111,60.1281475517,1.10378730418,0.0,1.10378730418
 09/07  15:00:00,192.32756619,7.9836386698,75.9598516635,0.0,48.2474882111,60.1281475517,2.18745698723,0.0,2.18745698723
 09/07  16:00:00,200.096193398,8.69907625677,80.1231511749,0.0,48.2474882111,63.0180376616,1.10399232588,0.0,1.10399232588
 09/07  17:00:00,182.545938429,7.73196814124,74.4849179733,0.0,37.5258241642,62.7947880557,1.10354857769,0.0,1.10354857769
 09/07  18:00:00,126.190551993,4.90674809395,58.4530247334,0.0,26.8041601173,36.0181789539,1.10336471701,0.0,1.10336471701
 09/07  19:00:00,118.358730846,4.12291978305,51.5064897731,0.0,26.8041601173,33.4493877451,1.10319908512,0.0,1.10319908512
 09/07  20:00:00,106.795079507,3.45544770928,44.3561399118,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,100.925428329,3.30583796759,39.9204940799,0.0,16.0824960704,26.8041601173,1.10302861039,0.0,1.10302861039
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292073051,0.0,1.10292073051
 09/07  24:00:00,45.7299159669,0.560492798217,6.23323896904,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292124456,0.0,1.10292124456
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296750939,0.0,1.10296750939
 09/08  06:00:00,77.0385523795,3.79152367639,31.6304284918,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,83.0306561792,3.17840839121,28.612188658,0.0,16.0824960704,32.6817896323,1.10331625727,0.0,1.10331625727
 09/08  08:00:00,162.294630007,4.56184573089,39.0735435844,0.0,48.2474882111,70.4033123869,1.10359871664,0.0,1.10359871664
 09/08  09:00:00,163.066037831,5.08938898558,47.6659795824,0.0,48.2474882111,62.0547409583,2.18768036614,0.0,2.18768036614
 09/08  10:00:00,168.9335892,5.66287103231,54.8866423109,0.0,48.2474882111,60.1281475517,1.1038589449,0.0,1.1038589449
 09/08  11:00:00,179.076688634,6.2529471482,62.513072222,0.0,48.2474882111,62.0547409583,2.18812595628,0.0,2.18812595628
 09/08  12:00:00,180.194079015,5.88060227439,64.5471559836,0.0,48.2474882111,61.5103924513,1.10429805359,0.0,1.10429805359
 09/08  13:00:00,187.255368526,6.69424983132,68.6449549258,0.0,48.2474882111,63.6602354638,2.18882310075,0.0,2.18882310075
 09/08  14:00:00,183.693877114,6.62523908917,68.6845621678,0.0,48.2474882111,60.1281475517,2.18766759306,0.0,2.18766759306
 09/08  15:00:00,186.346564083,7.26172819979,70.7007600258,0.0,48.2474882111,60.1281475517,1.10368388491,0.0,1.10368388491
 09/08  16:00:00,191.700201789,7.93897813748,72.4872576844,0.0,48.2474882111,63.0180376616,1.10411701271,0.0,1.10411701271
 09/08  17:00:00,176.929253839,7.45792289456,69.1422786301,0.0,37.5258241642,62.7947880557,1.10357597156,0.0,1.10357597156
 09/08  18:00:00,122.260863942,4.88311381902,54.5469709576,0.0,26.8041601173,36.0181789539,1.10338334274,0.0,1.10338334274
 09/08  19:00:00,115.547324732,4.14414275713,48.6738606849,0.0,26.8041601173,33.4493877451,1.10321858688,0.0,1.10321858688
 09/08  20:00:00,104.760923165,3.38931509448,42.3881161843,0.0,16.0824960704,28.0885557216,1.10324775129,0.0,1.10324775129
 09/08  21:00:00,100.104205057,3.26930741616,39.1358013595,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292629991,0.0,1.10292629991
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292662961,0.0,1.10292662961
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292648162,0.0,1.10292648162
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,77.6387785482,3.63037451693,32.3918038199,0.0,5.36083202345,21.4433280938,1.10298181191,0.0,1.10298181191
 09/09  07:00:00,70.3773033864,3.17840839121,30.3140456996,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,94.9334208862,3.20193368137,33.6193422608,0.0,26.8041601173,31.2995447326,1.10324799245,0.0,1.10324799245
 09/09  09:00:00,106.309580337,3.44480769415,42.504935391,0.0,26.8041601173,33.5472370403,1.10337686804,0.0,1.10337686804
 09/09  10:00:00,111.315939553,3.6480597292,48.2713392753,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,118.131947944,3.77945967822,52.7082554099,0.0,26.8041601173,34.8316326447,1.10346973256,0.0,1.10346973256
 09/09  12:00:00,118.41540663,3.8745916871,54.180977691,0.0,26.8041601173,33.5472370403,1.10333444242,0.0,1.10333444242
 09/09  13:00:00,115.134106042,3.95015855613,53.3929014428,0.0,26.8041601173,30.9784458315,1.10333816953,0.0,1.10333816953
 09/09  14:00:00,78.2041231197,3.63376007553,45.188971624,0.0,8.04124803518,21.3317032909,1.10320068478,0.0,1.10320068478
 09/09  15:00:00,69.5145578343,3.36014046265,38.0574215559,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,67.1635024534,3.23016681703,35.5152409196,0.0,8.04124803518,20.3684065876,1.10322063973,0.0,1.10322063973
 09/09  17:00:00,57.9726792891,3.18390350433,34.0908302019,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,29.0771480835,0.98230866135,9.32348724591,0.0,2.68041601173,16.0824960704,1.10304500267,0.0,1.10304500267
 09/09  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298175777,0.0,1.10298175777
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292365641,0.0,1.10292365641
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290045708,0.0,1.10290045708
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028872496,0.0,1.1028872496
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290139431,0.0,1.10290139431
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289036599,0.0,1.10289036599
 09/10  11:00:00,31.6217037477,0.994347160764,11.8560044107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,29.5093097018,0.906468855945,9.83148866968,0.0,2.68041601173,16.0824960704,1.10299991762,0.0,1.10299991762
 09/10  13:00:00,31.7827790662,1.14634816368,11.8650787263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,35.572746265,1.48550149144,15.3158925973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,36.0626962397,1.42476485133,15.8665792122,0.0,2.68041601173,16.0824960704,1.10295951576,0.0,1.10295951576
 09/10  16:00:00,43.8034996071,2.11599371038,22.9161537205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,41.5740615215,1.98177740782,20.8209319375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,38.1890610295,1.70048719988,17.7172216534,0.0,2.68041601173,16.0824960704,1.10294249443,0.0,1.10294249443
 09/10  19:00:00,30.066460073,0.549418475117,5.81102275498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290105032,0.0,1.10290105032
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289892034,0.0,1.10289892034
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292280492,0.0,1.10292280492
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296892289,0.0,1.10296892289
 09/11  06:00:00,76.4197500691,3.69246769847,31.1106821593,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,83.2004502796,3.17840839121,26.3134686515,0.00118077343512,16.0824960704,32.6817896323,1.10332465905,0.0,1.10332465905
 09/11  08:00:00,158.273685566,4.31002328537,35.3044215889,0.0,48.2474882111,70.4033123869,1.10380183416,0.0,1.10380183416
 09/11  09:00:00,157.670678297,4.74854919829,42.6114598357,0.0,48.2474882111,62.0547409583,2.18773864815,0.0,2.18773864815
 09/11  10:00:00,163.170428518,5.28354495124,49.5028077103,0.0,48.2474882111,60.1281475517,1.10389692308,0.0,1.10389692308
 09/11  11:00:00,172.466079185,5.84664274883,56.3087671723,0.0,48.2474882111,62.0547409583,2.18822833683,0.0,2.18822833683
 09/11  12:00:00,172.87761438,5.70053899932,57.4107546241,0.0,48.2474882111,61.5103924513,2.18868870316,0.0,2.18868870316
 09/11  13:00:00,179.35194082,6.52155879998,60.9142182509,0.0,48.2474882111,63.6602354638,1.10442885895,0.0,1.10442885895
 09/11  14:00:00,177.244415901,6.63228598456,62.2280540599,0.0,48.2474882111,60.1281475517,2.18781822023,0.0,2.18781822023
 09/11  15:00:00,183.069312381,7.27061625292,67.4146202715,0.0,48.2474882111,60.1281475517,1.1037638734,0.0,1.1037638734
 09/11  16:00:00,190.99736838,7.90116863848,71.8222337745,0.0,48.2474882111,63.0180376616,1.10400490788,0.0,1.10400490788
 09/11  17:00:00,174.085712245,7.13699857321,66.6196613574,0.0,37.5258241642,62.7947880557,1.10373683591,0.0,1.10373683591
 09/11  18:00:00,115.24126816,4.54337713357,47.8671118615,0.0,26.8041601173,36.0181789539,1.1034286216,0.0,1.1034286216
 09/11  19:00:00,108.703399119,3.90883414518,39.5979103502,0.0,26.8041601173,33.4493877451,1.10322964941,0.0,1.10322964941
 09/11  20:00:00,96.0906977944,3.34138091212,33.7658249961,0.0,16.0824960704,28.0885557216,1.10325718748,0.0,1.10325718748
 09/11  21:00:00,93.0237149498,3.25236185706,32.072256811,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292633231,0.0,1.10292633231
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292595783,0.0,1.10292595783
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292497566,0.0,1.10292497566
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,76.4593663837,3.6659960415,31.1767701309,0.0,5.36083202345,21.4433280938,1.1029843642,0.0,1.1029843642
 09/12  07:00:00,84.2714461604,3.17840839121,27.3823366131,0.00330869269103,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,157.705913622,4.13491069534,34.911762235,0.0,48.2474882111,70.4033123869,2.18754894832,0.0,2.18754894832
 09/12  09:00:00,154.821521066,4.24706471818,40.263787084,0.0,48.2474882111,62.0547409583,1.10383289519,0.0,1.10383289519
 09/12  10:00:00,160.241465231,4.96287444646,46.8945149274,0.0,48.2474882111,60.1281475517,1.10396755951,0.0,1.10396755951
 09/12  11:00:00,170.088124752,5.70601045108,54.0714450378,0.0,48.2474882111,62.0547409583,2.18823587477,0.0,2.18823587477
 09/12  12:00:00,172.199069675,5.62538712725,56.8073617911,0.0,48.2474882111,61.5103924513,2.18868910376,0.0,2.18868910376
 09/12  13:00:00,179.651273619,6.34234052736,61.3927693228,0.0,48.2474882111,63.6602354638,2.18883733375,0.0,2.18883733375
 09/12  14:00:00,177.499001308,6.48573654643,62.6291889046,0.0,48.2474882111,60.1281475517,1.10373735242,0.0,1.10373735242
 09/12  15:00:00,181.020091482,6.87889282164,65.7571228039,0.0,48.2474882111,60.1281475517,1.10372010883,0.0,1.10372010883
 09/12  16:00:00,186.324690741,7.46537355751,67.5853512163,0.0,48.2474882111,63.0180376616,2.188155327,0.0,2.188155327
 09/12  17:00:00,168.468220505,6.56397354456,61.575194646,0.0,37.5258241642,62.7947880557,1.10351649815,0.0,1.10351649815
 09/12  18:00:00,113.550330723,4.14698156343,46.572569994,0.0,26.8041601173,36.0181789539,1.1033973423,0.0,1.1033973423
 09/12  19:00:00,109.621279812,3.69900751018,40.7256176786,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,97.1561343134,3.27403065457,34.8986117727,0.0,16.0824960704,28.0885557216,1.10324594406,0.0,1.10324594406
 09/12  21:00:00,93.498820306,3.21147066835,32.5882533559,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305852257,0.0,1.10305852257
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292870438,0.0,1.10292870438
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029287846,0.0,1.1029287846
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301139363,0.0,1.10301139363
 09/13  06:00:00,73.1468148445,3.54742622049,27.9084521416,0.0743362710127,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,79.4101219512,3.17840839121,22.095818191,0.428502905596,16.0824960704,32.6817896323,1.10331486071,0.0,1.10331486071
 09/13  08:00:00,149.618824728,4.0184805837,26.9411034521,0.0,48.2474882111,70.4033123869,1.10378980674,0.0,1.10378980674
 09/13  09:00:00,141.17836978,3.95013080864,26.9175697076,0.0,48.2474882111,62.0547409583,1.10394217076,0.0,1.10394217076
 09/13  10:00:00,141.015242858,4.37282579306,28.2583412076,0.0,48.2474882111,60.1281475517,2.18771947681,0.0,2.18771947681
 09/13  11:00:00,146.271278349,4.89166952865,31.0689395569,0.0,48.2474882111,62.0547409583,1.10406184335,0.0,1.10406184335
 09/13  12:00:00,145.197261561,4.62418395982,30.8067568448,0.0,48.2474882111,61.5103924513,2.18868500641,0.0,2.18868500641
 09/13  13:00:00,152.960620474,5.60261509325,35.4418416117,0.0,48.2474882111,63.6602354638,2.18875985021,0.0,2.18875985021
 09/13  14:00:00,151.150303302,5.68091087471,37.0853165707,0.0,48.2474882111,60.1281475517,1.10376439004,0.0,1.10376439004
 09/13  15:00:00,154.081709687,5.95707969124,39.7405541388,0.0,48.2474882111,60.1281475517,2.18744027574,0.0,2.18744027574
 09/13  16:00:00,158.857846683,6.34365404337,41.2402266728,0.0,48.2474882111,63.0180376616,1.10400503914,0.0,1.10400503914
 09/13  17:00:00,142.947544806,5.74674302059,36.8717494715,0.0,37.5258241642,62.7947880557,1.10356493908,0.0,1.10356493908
 09/13  18:00:00,93.4350291351,3.66083701191,26.943412958,0.0,26.8041601173,36.0181789539,1.1033850981,0.0,1.1033850981
 09/13  19:00:00,92.5153388915,3.37641734598,23.9422669224,0.0,26.8041601173,33.4493877451,1.1032190316,0.0,1.1032190316
 09/13  20:00:00,82.8810824587,3.19041292352,20.7071776491,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,79.9430785045,3.17840839121,19.0655738315,0.0,16.0824960704,26.8041601173,1.10312145953,0.0,1.10312145953
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029263682,0.0,1.1029263682
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292546448,0.0,1.10292546448
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292351791,0.0,1.10292351791
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,70.2257931833,3.36431121841,20.5564987299,4.68838302368,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,74.0405023587,3.17840839121,11.2918454799,5.86285602413,16.0824960704,32.6817896323,1.10323842051,0.0,1.10323842051
 09/14  08:00:00,139.639889886,3.75786171921,16.5197400334,0.703047441147,48.2474882111,70.4033123869,1.10387268587,0.0,1.10387268587
 09/14  09:00:00,134.511890034,3.6888815093,20.4029530278,0.109386233029,48.2474882111,62.0547409583,2.18771994948,0.0,2.18771994948
 09/14  10:00:00,136.307130657,3.87840570011,24.0446491,0.0,48.2474882111,60.1281475517,1.10398415226,0.0,1.10398415226
 09/14  11:00:00,141.908346064,4.30073989597,27.2969369046,0.0,48.2474882111,62.0547409583,2.18812102336,0.0,2.18812102336
 09/14  12:00:00,142.876167457,4.37329573406,28.7365509669,0.0,48.2474882111,61.5103924513,2.18892933025,0.0,2.18892933025
 09/14  13:00:00,150.147794625,5.08684370681,33.1447871488,0.0,48.2474882111,63.6602354638,2.18854385001,0.0,2.18854385001
 09/14  14:00:00,149.676252352,5.21751695296,36.0746595426,0.0,48.2474882111,60.1281475517,1.10376033102,0.0,1.10376033102
 09/14  15:00:00,152.429319534,5.49882835866,38.5464153184,0.0,48.2474882111,60.1281475517,1.103744652,0.0,1.103744652
 09/14  16:00:00,157.907995401,6.07161993751,40.5624094965,0.0,48.2474882111,63.0180376616,2.18812799851,0.0,2.18812799851
 09/14  17:00:00,143.396229837,5.64649911846,37.4206784047,0.0,37.5258241642,62.7947880557,1.10352551702,0.0,1.10352551702
 09/14  18:00:00,94.4038688402,3.65424396824,27.9188457067,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,92.8624548806,3.31678607261,24.3490141848,0.0,26.8041601173,33.4493877451,1.10329874225,0.0,1.10329874225
 09/14  20:00:00,84.7000306038,3.18227472143,22.5342639963,0.0,16.0824960704,28.0885557216,1.10329718292,0.0,1.10329718292
 09/14  21:00:00,81.9571283196,3.17840839121,21.0796236467,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296396424,0.0,1.10296396424
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292260829,0.0,1.10292260829
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291955472,0.0,1.10291955472
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,68.8900534626,3.36805891139,20.8648299219,3.04056441794,5.36083202345,21.4433280938,1.10305691037,0.0,1.10305691037
 09/15  07:00:00,74.8746866896,3.17840839121,13.9972536839,3.99163215111,16.0824960704,32.6817896323,1.10331714739,0.0,1.10331714739
 09/15  08:00:00,142.725568507,3.76043933399,20.0116969719,0.294191508665,48.2474882111,70.4033123869,1.10388909099,0.0,1.10388909099
 09/15  09:00:00,138.778078479,3.83660015643,24.6308090588,0.0,48.2474882111,62.0547409583,1.10385259123,0.0,1.10385259123
 09/15  10:00:00,141.188329866,4.0928884858,28.7113655228,0.0,48.2474882111,60.1281475517,2.1879252531,0.0,2.1879252531
 09/15  11:00:00,149.278468133,4.64041418888,34.3273846803,0.0,48.2474882111,62.0547409583,1.104208791,0.0,1.104208791
 09/15  12:00:00,151.178844342,4.66246080972,36.7500627757,0.0,48.2474882111,61.5103924513,2.18854006509,0.0,2.18854006509
 09/15  13:00:00,160.296487643,5.48169208327,42.8986317911,0.0,48.2474882111,63.6602354638,2.18885545051,0.0,2.18885545051
 09/15  14:00:00,160.651756137,5.60555982137,46.662120459,0.0,48.2474882111,60.1281475517,1.10382698041,0.0,1.10382698041
 09/15  15:00:00,166.269977542,6.05265932025,51.8332423649,0.0,48.2474882111,60.1281475517,2.18748477206,0.0,2.18748477206
 09/15  16:00:00,173.505780597,6.71723647452,55.5145781554,0.0,48.2474882111,63.0180376616,1.10396136116,0.0,1.10396136116
 09/15  17:00:00,156.843361627,6.05989497833,50.4544143347,0.0,37.5258241642,62.7947880557,1.1035319968,0.0,1.1035319968
 09/15  18:00:00,106.067970801,4.03341017937,39.2037814563,0.0,26.8041601173,36.0181789539,1.10335805048,0.0,1.10335805048
 09/15  19:00:00,103.66808826,3.52723133074,34.9442023064,0.0,26.8041601173,33.4493877451,1.10320117087,0.0,1.10320117087
 09/15  20:00:00,93.9113751245,3.23133832585,31.6965449125,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,91.1235113869,3.18500052156,30.2394145836,0.0,16.0824960704,26.8041601173,1.10303456001,0.0,1.10303456001
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292163415,0.0,1.10292163415
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293061869,0.0,1.10293061869
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293021255,0.0,1.10293021255
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,74.6640458306,3.62437036002,29.4230752592,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,70.7847996022,3.17840839121,30.7215419154,0.0,5.36083202345,26.5809105114,1.10310240287,0.0,1.10310240287
 09/16  08:00:00,93.4134763281,3.17840839121,32.1229229929,0.0,26.8041601173,31.2995447326,1.10320152196,0.0,1.10320152196
 09/16  09:00:00,97.5190180977,3.17840839121,33.9807724548,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,97.3689837935,3.17840839121,34.7940348539,0.0,26.8041601173,32.583940337,1.10338457281,0.0,1.10338457281
 09/16  11:00:00,101.702490632,3.17840839121,36.8798493852,0.0,26.8041601173,34.8316326447,1.103438899,0.0,1.103438899
 09/16  12:00:00,104.750938933,3.17840839121,41.2126932896,0.0,26.8041601173,33.5472370403,1.10338334286,0.0,1.10338334286
 09/16  13:00:00,106.461561738,3.22554567305,45.4449700221,0.0,26.8041601173,30.9784458315,1.10332682528,0.0,1.10332682528
 09/16  14:00:00,78.1462099296,3.25405554034,45.5107629691,0.0,8.04124803518,21.3317032909,1.1031963427,0.0,1.1031963427
 09/16  15:00:00,72.6805987388,3.17840839121,41.4051945318,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,71.0133117796,3.17840839121,39.4168086715,0.0,8.04124803518,20.3684065876,1.10319135578,0.0,1.10319135578
 09/16  17:00:00,65.0477993054,3.17840839121,41.1714453314,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298713491,0.0,1.10298713491
 09/16  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298621073,0.0,1.10298621073
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292225499,0.0,1.10292225499
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289665371,0.0,1.10289665371
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289980965,0.0,1.10289980965
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289217124,0.0,1.10289217124
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289648695,0.0,1.10289648695
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,37.3899480562,1.25596975702,17.362626123,0.0,2.68041601173,16.0824960704,1.10295945527,0.0,1.10295945527
 09/17  13:00:00,48.8740311988,2.42950644917,27.6731725734,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,40.0071463411,1.88628994346,19.3495042215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,46.5857100385,2.4815671734,25.3327906889,0.0,2.68041601173,16.0824960704,1.1030068919,0.0,1.1030068919
 09/17  16:00:00,38.347106525,1.77757125764,17.7981830911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,41.7453619777,2.1677990157,20.8062107858,0.0,2.68041601173,16.0824960704,1.10294526982,0.0,1.10294526982
 09/17  18:00:00,38.90323795,1.98349929185,18.1483864819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,35.7654442685,0.963208671974,8.62888342031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289711015,0.0,1.10289711015
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290450365,0.0,1.10290450365
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293028508,0.0,1.10293028508
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292841443,0.0,1.10292841443
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,70.3150789559,3.36107529266,23.1974095575,2.1399938944,5.36083202345,21.4433280938,1.10298527458,0.0,1.10298527458
 09/18  07:00:00,76.0363647182,3.17840839121,15.5749287592,3.57563510436,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/18  08:00:00,141.907308823,3.64920704467,19.5292664199,0.0695946658743,48.2474882111,70.4033123869,2.18765798624,0.0,2.18765798624
 09/18  09:00:00,136.491112559,3.56284684864,22.6175964466,0.0,48.2474882111,62.0547409583,1.10392710274,0.0,1.10392710274
 09/18  10:00:00,139.39263321,3.82251371106,27.1860436416,0.0,48.2474882111,60.1281475517,1.10389665738,0.0,1.10389665738
 09/18  11:00:00,146.70352342,4.37151827894,32.0213358772,0.0,48.2474882111,62.0547409583,2.18813339873,0.0,2.18813339873
 09/18  12:00:00,148.381530666,4.48731869615,34.1278912132,0.0,48.2474882111,61.5103924513,2.18892657304,0.0,2.18892657304
 09/18  13:00:00,157.45119031,5.267287637,40.2677389041,0.0,48.2474882111,63.6602354638,2.18886166026,0.0,2.18886166026
 09/18  14:00:00,155.522605452,5.28441320992,41.8541163855,0.0,48.2474882111,60.1281475517,1.10375686212,0.0,1.10375686212
 09/18  15:00:00,154.459627997,5.53509955561,40.5404525847,0.0,48.2474882111,60.1281475517,1.10375134967,0.0,1.10375134967
 09/18  16:00:00,160.29847185,5.99947715625,43.0250287273,0.0,48.2474882111,63.0180376616,2.18827631668,0.0,2.18827631668
 09/18  17:00:00,145.710466879,5.41796527081,39.9634492939,0.0,37.5258241642,62.7947880557,1.10357456191,0.0,1.10357456191
 09/18  18:00:00,95.2013104569,3.55623591347,28.8142953782,0.0,26.8041601173,36.0181789539,1.10337361837,0.0,1.10337361837
 09/18  19:00:00,95.9213907637,3.30594451601,24.9514582912,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,83.71263618,3.18119199844,21.5479522954,0.0,16.0824960704,28.0885557216,1.10329967438,0.0,1.10329967438
 09/18  21:00:00,80.7190334808,3.17840839121,19.8415288078,0.0,16.0824960704,26.8041601173,1.10301489855,0.0,1.10301489855
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292219455,0.0,1.10292219455
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293179061,0.0,1.10293179061
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301872432,0.0,1.10301872432
 09/19  06:00:00,69.7331377814,3.36773518799,21.3103791632,3.43842321879,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,76.2711043736,3.17840839121,14.6235507777,4.76175274125,16.0824960704,32.6817896323,1.10332770657,0.0,1.10332770657
 09/19  08:00:00,142.009690137,3.71238117305,19.4129342447,0.22513402716,48.2474882111,70.4033123869,1.10376409315,0.0,1.10376409315
 09/19  09:00:00,135.565133035,3.58604571606,21.6684180556,0.0,48.2474882111,62.0547409583,2.18779871185,0.0,2.18779871185
 09/19  10:00:00,136.905561722,3.84508814638,24.6763977185,0.0,48.2474882111,60.1281475517,1.10402238869,0.0,1.10402238869
 09/19  11:00:00,144.011905687,4.43141176274,29.2698246605,0.0,48.2474882111,62.0547409583,2.18841134133,0.0,2.18841134133
 09/19  12:00:00,146.0711226,4.50815420212,31.796647641,0.0,48.2474882111,61.5103924513,2.18871860927,0.0,2.18871860927
 09/19  13:00:00,153.28133697,5.19219175314,36.1729814477,0.0,48.2474882111,63.6602354638,1.10447565777,0.0,1.10447565777
 09/19  14:00:00,151.211789373,5.25474723843,37.5729662773,0.0,48.2474882111,60.1281475517,2.18793580909,0.0,2.18793580909
 09/19  15:00:00,151.921094923,5.28440662687,38.2526124397,0.0,48.2474882111,60.1281475517,1.10369022425,0.0,1.10369022425
 09/19  16:00:00,159.482306677,5.97213286544,42.2362078445,0.0,48.2474882111,63.0180376616,1.10411300025,0.0,1.10411300025
 09/19  17:00:00,146.104602002,5.53971602962,40.2358336582,0.0,37.5258241642,62.7947880557,2.18735109732,0.0,2.18735109732
 09/19  18:00:00,96.7653580666,3.6681371279,30.2664417734,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/19  19:00:00,97.3832938417,3.32852658976,26.3907792955,0.0,26.8041601173,33.4493877451,1.10328682845,0.0,1.10328682845
 09/19  20:00:00,85.8784993045,3.1835136603,23.711493758,0.0,16.0824960704,28.0885557216,1.10329323837,0.0,1.10329323837
 09/19  21:00:00,83.3424913164,3.17840839121,22.4649866434,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296701263,0.0,1.10296701263
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292842736,0.0,1.10292842736
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292433049,0.0,1.10292433049
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,69.7573264084,3.37781796181,22.3570895901,2.40581864507,5.36083202345,21.4433280938,1.10306258294,0.0,1.10306258294
 09/20  07:00:00,76.3675155084,3.17840839121,15.8551092062,3.62660544758,16.0824960704,32.6817896323,1.10333345071,0.0,1.10333345071
 09/20  08:00:00,143.181152972,3.75508642602,20.582739416,0.184086438379,48.2474882111,70.4033123869,1.10393079906,0.0,1.10393079906
 09/20  09:00:00,137.982781539,3.72176714446,23.950345131,0.0,48.2474882111,62.0547409583,1.10390355507,0.0,1.10390355507
 09/20  10:00:00,140.482280783,4.02462166354,28.0735832622,0.0,48.2474882111,60.1281475517,2.18787072199,0.0,2.18787072199
 09/20  11:00:00,148.149126001,4.61405564238,33.2244010949,0.0,48.2474882111,62.0547409583,1.10407356247,0.0,1.10407356247
 09/20  12:00:00,147.975257403,4.57168417225,33.6372524747,0.0,48.2474882111,61.5103924513,2.18877257635,0.0,2.18877257635
 09/20  13:00:00,154.765867031,5.23342177775,37.6162814846,0.0,48.2474882111,63.6602354638,2.18866047027,0.0,2.18866047027
 09/20  14:00:00,151.217272874,4.96767892765,37.8655180899,0.0,48.2474882111,60.1281475517,1.10384754619,0.0,1.10384754619
 09/20  15:00:00,152.327623102,5.06825860748,38.8752886372,0.0,48.2474882111,60.1281475517,2.18764909087,0.0,2.18764909087
 09/20  16:00:00,159.596685996,5.75384149081,42.5688785387,0.0,48.2474882111,63.0180376616,1.10414847542,0.0,1.10414847542
 09/20  17:00:00,145.416741187,5.329628274,39.7580605989,0.0,37.5258241642,62.7947880557,1.10361238902,0.0,1.10361238902
 09/20  18:00:00,96.1789051392,3.53692269057,29.8112032834,0.0,26.8041601173,36.0181789539,1.10342847014,0.0,1.10342847014
 09/20  19:00:00,97.7545187737,3.29128776045,26.7992430568,0.0,26.8041601173,33.4493877451,1.10321703798,0.0,1.10321703798
 09/20  20:00:00,86.6727614134,3.17890434099,24.5103651863,0.0,16.0824960704,28.0885557216,1.10330961568,0.0,1.10330961568
 09/20  21:00:00,84.2869639758,3.17840839121,23.4094593029,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293261812,0.0,1.10293261812
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293228851,0.0,1.10293228851
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293020247,0.0,1.10293020247
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,70.0384406356,3.4186840944,24.4080443704,0.595111959396,5.36083202345,21.4433280938,1.10299047175,0.0,1.10299047175
 09/21  07:00:00,78.6708541676,3.17840839121,20.3930643906,1.39198892241,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,147.125822462,3.80883255433,24.6577492157,0.0,48.2474882111,70.4033123869,2.1872760943,0.0,2.1872760943
 09/21  09:00:00,141.453613135,3.74192658407,27.4010172877,0.0,48.2474882111,62.0547409583,1.10393012805,0.0,1.10393012805
 09/21  10:00:00,144.009995394,3.95827969479,31.6676398418,0.0,48.2474882111,60.1281475517,2.18776318602,0.0,2.18776318602
 09/21  11:00:00,152.960772421,4.54562604533,38.1044771122,0.0,48.2474882111,62.0547409583,1.10414886625,0.0,1.10414886625
 09/21  12:00:00,151.531204459,4.14495946839,37.6199242345,0.0,48.2474882111,61.5103924513,2.18913167412,0.0,2.18913167412
 09/21  13:00:00,158.778571751,4.63275163537,42.2296563467,0.0,48.2474882111,63.6602354638,2.18885367283,0.0,2.18885367283
 09/21  14:00:00,156.349081521,4.72738443476,43.2376212291,0.0,48.2474882111,60.1281475517,1.1038369198,0.0,1.1038369198
