Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/21  15:00:00,154.178621133,4.57364428248,41.220900994,0.0,48.2474882111,60.1281475517,2.18753874652,0.0,2.18753874652
 09/21  16:00:00,151.548181005,4.4106429758,35.8635720629,0.0,48.2474882111,63.0180376616,1.10401494834,0.0,1.10401494834
 09/21  17:00:00,136.229685913,4.14079054626,31.7598430529,0.0,37.5258241642,62.7947880557,1.10358266205,0.0,1.10358266205
 09/21  18:00:00,93.3986496345,3.18431761252,27.3835528567,0.0,26.8041601173,36.0181789539,1.103410194,0.0,1.103410194
 09/21  19:00:00,97.4772227682,3.17840839121,26.6348264205,0.0,26.8041601173,33.4493877451,1.10324486596,0.0,1.10324486596
 09/21  20:00:00,87.9206914383,3.17840839121,25.6910246252,0.0677665357783,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,86.7308557663,3.17840839121,25.3267568393,0.526594254098,16.0824960704,26.8041601173,1.10314905074,0.0,1.10314905074
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029301578,0.0,1.1029301578
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029264436,0.0,1.1029264436
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293331352,0.0,1.10293331352
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,72.6804226087,3.36712145018,25.4205771258,2.27612382134,5.36083202345,21.4433280938,1.10299072925,0.0,1.10299072925
 09/22  07:00:00,78.5437754037,3.17840839121,17.6085230221,4.04945152705,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,144.59712917,3.7150198305,21.9230948359,0.29977381166,48.2474882111,70.4033123869,2.18756893152,0.0,2.18756893152
 09/22  09:00:00,137.866675705,3.57626077436,23.9763473961,0.00339827073104,48.2474882111,62.0547409583,1.10400301686,0.0,1.10400301686
 09/22  10:00:00,138.794032455,3.6229058353,26.7870507633,0.0,48.2474882111,60.1281475517,1.10398280026,0.0,1.10398280026
 09/22  11:00:00,147.192721732,4.19679393269,32.6852585363,0.0,48.2474882111,62.0547409583,2.18834824946,0.0,2.18834824946
 09/22  12:00:00,149.068247539,4.43221675032,34.8697100318,0.0,48.2474882111,61.5103924513,2.18891942666,0.0,2.18891942666
 09/22  13:00:00,155.527022067,5.15580263217,38.4550556659,0.0,48.2474882111,63.6602354638,2.18865810137,0.0,2.18865810137
 09/22  14:00:00,154.834498058,5.31857900177,41.1318431992,0.0,48.2474882111,60.1281475517,1.10375089368,0.0,1.10375089368
 09/22  15:00:00,157.104524857,5.51183511398,43.2086138859,0.0,48.2474882111,60.1281475517,1.10375357343,0.0,1.10375357343
 09/22  16:00:00,161.930906235,5.93451042247,44.7224298454,0.0,48.2474882111,63.0180376616,2.18810305482,0.0,2.18810305482
 09/22  17:00:00,146.70729501,5.34159334477,41.0366493507,0.0,37.5258241642,62.7947880557,1.10351434947,0.0,1.10351434947
 09/22  18:00:00,96.2590563174,3.43445309228,29.9938240598,0.0,26.8041601173,36.0181789539,1.1034340291,0.0,1.1034340291
 09/22  19:00:00,97.3586160196,3.24978362736,26.4448444357,0.0,26.8041601173,33.4493877451,1.10320232954,0.0,1.10320232954
 09/22  20:00:00,86.6490333845,3.17840839121,24.4871331071,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,83.5616167262,3.17840839121,22.6841120532,0.0,16.0824960704,26.8041601173,1.10304044501,0.0,1.10304044501
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293341819,0.0,1.10293341819
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293314661,0.0,1.10293314661
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293031483,0.0,1.10293031483
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,70.0648283739,3.32392804125,22.6346501441,2.48964997717,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,61.4169510186,3.17840839121,17.6311865789,3.72250675284,5.36083202345,26.5809105114,1.10305303177,0.0,1.10305303177
 09/23  08:00:00,83.066678817,3.17840839121,20.360828883,1.41529659881,26.8041601173,31.2995447326,1.10326963418,0.0,1.10326963418
 09/23  09:00:00,88.2175198503,3.24172341701,23.9900427165,0.625916465158,26.8041601173,33.5472370403,1.10339246867,0.0,1.10339246867
 09/23  10:00:00,91.1106169471,3.34838482325,28.2451719645,0.120519610985,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,96.7284115555,3.47060351698,31.6135751824,0.0,26.8041601173,34.8316326447,1.10337330967,0.0,1.10337330967
 09/23  12:00:00,97.9086063924,3.59930595114,33.9494631896,0.0,26.8041601173,33.5472370403,1.1033882326,0.0,1.1033882326
 09/23  13:00:00,98.1289999645,3.75742125771,36.5805326639,0.0,26.8041601173,30.9784458315,1.10333742996,0.0,1.10333742996
 09/23  14:00:00,70.7820976269,3.70706237929,37.6936438275,0.0,8.04124803518,21.3317032909,1.10322085525,0.0,1.10322085525
 09/23  15:00:00,69.2004101445,3.62745371533,37.4759606135,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,68.3651801445,3.57838172954,36.3687036981,0.0,8.04124803518,20.3684065876,1.10317580637,0.0,1.10317580637
 09/23  17:00:00,58.5824530422,3.45910136882,34.4254060906,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,38.5555942944,1.95006985395,17.8341722642,0.0,2.68041601173,16.0824960704,1.10305044821,0.0,1.10305044821
 09/23  19:00:00,36.5783208993,1.05946946374,9.34549925938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298974479,0.0,1.10298974479
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293397374,0.0,1.10293397374
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290771929,0.0,1.10290771929
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290583517,0.0,1.10290583517
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289738936,0.0,1.10289738936
 09/24  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,34.1286011842,1.59971391012,13.7575350979,0.0,2.68041601173,16.0824960704,1.10295812429,0.0,1.10295812429
 09/24  10:00:00,37.9077865719,2.00299439246,17.1334400033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,40.7825120954,2.24062307592,19.7705368433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,40.7553932247,2.18816201557,19.795879033,0.0,2.68041601173,16.0824960704,1.10301294729,0.0,1.10301294729
 09/24  13:00:00,44.2262037459,2.50442194021,22.9504296295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,42.4645276847,2.33364307727,21.3595324312,0.0,2.68041601173,16.0824960704,1.1030230294,0.0,1.1030230294
 09/24  15:00:00,44.5971684125,2.49993480892,23.3258814274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,41.1722933115,2.1329090007,20.2680321346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,43.4307160534,2.3621190215,22.2972448557,0.0,2.68041601173,16.0824960704,1.10295500209,0.0,1.10295500209
 09/24  18:00:00,40.1601724163,2.12188971494,19.2669305252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,32.7267511771,0.373661865478,3.71240380211,0.0,2.68041601173,16.0824960704,1.10290505336,0.0,1.10290505336
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289184087,0.0,1.10289184087
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293285613,0.0,1.10293285613
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293354464,0.0,1.10293354464
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,71.6297058333,3.42765162224,26.458850672,0.126603327652,5.36083202345,21.4433280938,1.10303586527,0.0,1.10303586527
 09/25  07:00:00,82.6299184346,3.17840839121,22.7110590476,0.565725199102,16.0824960704,32.6817896323,1.10341133494,0.0,1.10341133494
 09/25  08:00:00,150.455898075,3.73916223422,28.0574951483,0.0,48.2474882111,70.4033123869,1.10387824654,0.0,1.10387824654
 09/25  09:00:00,148.958857984,4.08737211392,34.5608166066,0.0,48.2474882111,62.0547409583,1.10389044936,0.0,1.10389044936
 09/25  10:00:00,154.864931894,4.71258112848,41.7682749083,0.0,48.2474882111,60.1281475517,2.1878822325,0.0,2.1878822325
 09/25  11:00:00,163.766755077,5.47124459218,47.9848412214,0.0,48.2474882111,62.0547409583,1.10410123816,0.0,1.10410123816
 09/25  12:00:00,163.547208807,5.36182696181,48.4190610883,0.0,48.2474882111,61.5103924513,2.18888064823,0.0,2.18888064823
 09/25  13:00:00,167.08426711,5.83558582651,49.3325175141,0.0,48.2474882111,63.6602354638,2.18882049805,0.0,2.18882049805
 09/25  14:00:00,166.581151132,5.7287866286,52.4682886464,0.0,48.2474882111,60.1281475517,2.18770495973,0.0,2.18770495973
 09/25  15:00:00,173.05960412,6.64586489234,58.0296633707,0.0,48.2474882111,60.1281475517,1.10377729471,0.0,1.10377729471
 09/25  16:00:00,178.327377094,7.33404996365,59.7193611641,0.0,48.2474882111,63.0180376616,1.104060688,0.0,1.104060688
 09/25  17:00:00,164.081252286,6.76585557175,56.9863444005,0.0,37.5258241642,62.7947880557,1.10381104137,0.0,1.10381104137
 09/25  18:00:00,110.749211827,4.3356260015,43.5828066604,0.0,26.8041601173,36.0181789539,1.10350667666,0.0,1.10350667666
 09/25  19:00:00,110.688986382,3.63061988767,36.9270452049,0.0,26.8041601173,33.4493877451,1.10326229978,0.0,1.10326229978
 09/25  20:00:00,95.0791197046,3.26070392197,32.8349238966,0.0,16.0824960704,28.0885557216,1.10328889134,0.0,1.10328889134
 09/25  21:00:00,92.6287905281,3.19858381023,31.7311104361,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296809677,0.0,1.10296809677
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293357497,0.0,1.10293357497
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292857458,0.0,1.10292857458
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,73.6487892266,3.57908803165,28.4531009835,0.0,5.36083202345,21.4433280938,1.1030681784,0.0,1.1030681784
 09/26  07:00:00,84.6042012245,3.17840839121,25.1692816725,0.081785364077,16.0824960704,32.6817896323,1.10335766994,0.0,1.10335766994
 09/26  08:00:00,153.585503947,4.05175070129,30.8745125537,0.0,48.2474882111,70.4033123869,1.10378857504,0.0,1.10378857504
 09/26  09:00:00,147.941896038,3.9688516984,33.6623750763,0.0,48.2474882111,62.0547409583,1.10397481244,0.0,1.10397481244
 09/26  10:00:00,150.582983751,4.04513749765,38.1537703965,0.0,48.2474882111,60.1281475517,2.18786977661,0.0,2.18786977661
 09/26  11:00:00,157.55204996,4.42061462374,42.820766073,0.0,48.2474882111,62.0547409583,1.10419792037,0.0,1.10419792037
 09/26  12:00:00,161.89209288,4.77689801442,47.3488741092,0.0,48.2474882111,61.5103924513,2.18909314183,0.0,2.18909314183
 09/26  13:00:00,169.515958124,5.69494572779,51.904848627,0.0,48.2474882111,63.6602354638,2.18903949408,0.0,2.18903949408
 09/26  14:00:00,166.313311201,5.83209924759,52.0971360966,0.0,48.2474882111,60.1281475517,2.18797230689,0.0,2.18797230689
 09/26  15:00:00,169.284133412,6.04061775395,54.8594398012,0.0,48.2474882111,60.1281475517,1.10372468371,0.0,1.10372468371
 09/26  16:00:00,172.127211377,6.09154614307,54.761699267,0.0,48.2474882111,63.0180376616,2.18819626091,0.0,2.18819626091
 09/26  17:00:00,158.61121837,5.80822946861,52.4739365874,0.0,37.5258241642,62.7947880557,1.10357449028,0.0,1.10357449028
 09/26  18:00:00,108.147854989,3.85743152048,41.459644303,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,110.752969577,3.48065979521,37.1409884921,0.0,26.8041601173,33.4493877451,1.10334983611,0.0,1.10334983611
 09/26  20:00:00,96.2633221117,3.20408444814,34.0757457775,0.0,16.0824960704,28.0885557216,1.10330103669,0.0,1.10330103669
 09/26  21:00:00,94.0905885827,3.17840839121,33.2130839098,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302405555,0.0,1.10302405555
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292894236,0.0,1.10292894236
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293565969,0.0,1.10293565969
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302560806,0.0,1.10302560806
 09/27  06:00:00,78.6247339903,3.96593484041,33.0421989385,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,89.6938500919,3.17840839121,30.340715904,0.0,16.0824960704,32.6817896323,1.10337075187,0.0,1.10337075187
 09/27  08:00:00,160.102130145,4.22677695384,37.2161124993,0.0,48.2474882111,70.4033123869,1.10391322433,0.0,1.10391322433
 09/27  09:00:00,152.896706259,4.1275418544,38.4584951407,0.0,48.2474882111,62.0547409583,2.18779457459,0.0,2.18779457459
 09/27  10:00:00,152.543312745,4.20649018141,39.9527467067,0.0,48.2474882111,60.1281475517,1.10387360802,0.0,1.10387360802
 09/27  11:00:00,157.722707117,4.49177645842,42.9202613955,0.0,48.2474882111,62.0547409583,2.1883192423,0.0,2.1883192423
 09/27  12:00:00,156.249779452,4.34735711084,42.1361015847,0.0,48.2474882111,61.5103924513,2.1889785539,0.0,2.1889785539
 09/27  13:00:00,161.429585889,4.82312112403,44.6903009958,0.0,48.2474882111,63.6602354638,2.18871330348,0.0,2.18871330348
 09/27  14:00:00,159.115754608,4.73503469715,45.9966440543,0.0,48.2474882111,60.1281475517,1.10386439175,0.0,1.10386439175
 09/27  15:00:00,161.320386885,4.84236087227,48.093950156,0.0,48.2474882111,60.1281475517,1.10371949773,0.0,1.10371949773
 09/27  16:00:00,167.077446088,5.07231992633,50.7311601946,0.0,48.2474882111,63.0180376616,2.18829571987,0.0,2.18829571987
 09/27  17:00:00,153.695571206,4.72884184944,48.6376770427,0.0,37.5258241642,62.7947880557,1.10359988649,0.0,1.10359988649
 09/27  18:00:00,105.098713595,3.32779552146,38.9401389086,0.0,26.8041601173,36.0181789539,1.10340662043,0.0,1.10340662043
 09/27  19:00:00,109.308048812,3.24450916096,35.9322183616,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,96.1005074957,3.17840839121,33.9386072184,0.0,16.0824960704,28.0885557216,1.10325620844,0.0,1.10325620844
 09/27  21:00:00,94.9815227466,3.17840839121,34.1040180737,0.0,16.0824960704,26.8041601173,1.10302043184,0.0,1.10302043184
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293582869,0.0,1.10293582869
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293351541,0.0,1.10293351541
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301729439,0.0,1.10301729439
 09/28  06:00:00,77.4306299965,3.56919700538,32.2435031243,0.00132965539901,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,87.7285080672,3.17840839121,28.293045819,0.082328060257,16.0824960704,32.6817896323,1.10331796361,0.0,1.10331796361
 09/28  08:00:00,156.072803404,3.94714030325,33.4664224091,0.0,48.2474882111,70.4033123869,1.10391566437,0.0,1.10391566437
 09/28  09:00:00,150.801990114,3.88762995174,36.6036908983,0.0,48.2474882111,62.0547409583,2.18775594894,0.0,2.18775594894
 09/28  10:00:00,152.86533133,3.97931066844,40.5019448043,0.0,48.2474882111,60.1281475517,1.10406230332,0.0,1.10406230332
 09/28  11:00:00,156.932414745,4.18766196359,42.4340835183,0.0,48.2474882111,62.0547409583,2.18849085704,0.0,2.18849085704
 09/28  12:00:00,153.977977445,3.93350948542,40.2781472026,0.0,48.2474882111,61.5103924513,2.18881512914,0.0,2.18881512914
 09/28  13:00:00,156.519483966,4.2013120257,40.4020081713,0.0,48.2474882111,63.6602354638,2.1888846629,0.0,2.1888846629
 09/28  14:00:00,146.899439296,4.0196318883,34.4957315508,0.0,48.2474882111,60.1281475517,1.1039000545,0.0,1.1039000545
 09/28  15:00:00,143.337225587,3.99041644513,30.9627332851,0.0,48.2474882111,60.1281475517,1.10376089913,0.0,1.10376089913
 09/28  16:00:00,145.135505313,4.16660920311,29.6949301436,0.0,48.2474882111,63.0180376616,2.18817653624,0.0,2.18817653624
 09/28  17:00:00,130.603973065,4.0562929443,26.218627807,0.0,37.5258241642,62.7947880557,1.10355610686,0.0,1.10355610686
 09/28  18:00:00,85.4982513066,3.17894805142,19.4885240899,0.0,26.8041601173,36.0181789539,1.10339593419,0.0,1.10339593419
 09/28  19:00:00,91.0972403669,3.17840839121,17.7078557421,0.0796549437883,26.8041601173,33.4493877451,1.10324390983,0.0,1.10324390983
 09/28  20:00:00,80.6246904961,3.17840839121,16.8503222384,1.61246798038,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,80.379156204,3.17840839121,16.3265734643,3.17507806672,16.0824960704,26.8041601173,1.10315377781,0.0,1.10315377781
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102934541,0.0,1.102934541
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292799431,0.0,1.10292799431
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293585973,0.0,1.10293585973
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,75.2525323257,3.28341965794,19.7789699591,10.5735424973,5.36083202345,21.4433280938,1.10299333253,0.0,1.10299333253
 09/29  07:00:00,82.5389625363,3.17840839121,11.7344892087,11.4513391397,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,140.921167601,3.62174227196,15.7056229568,2.93456167983,48.2474882111,70.4033123869,2.18772461657,0.0,2.18772461657
 09/29  09:00:00,132.797282093,3.43916402533,18.0162989879,1.0311498164,48.2474882111,62.0547409583,1.10392474604,0.0,1.10392474604
 09/29  10:00:00,132.214299075,3.40865764409,19.8756874455,0.545878128522,48.2474882111,60.1281475517,2.18780868209,0.0,2.18780868209
 09/29  11:00:00,136.786053937,3.52275790953,22.7560504729,0.196576291255,48.2474882111,62.0547409583,1.10421245596,0.0,1.10421245596
 09/29  12:00:00,138.691223658,3.60720375568,25.1622928367,0.155406309391,48.2474882111,61.5103924513,2.18867032908,0.0,2.18867032908
 09/29  13:00:00,141.653884045,3.67714160619,26.0605786699,0.0,48.2474882111,63.6602354638,2.18892307315,0.0,2.18892307315
 09/29  14:00:00,138.739685088,3.6105050676,26.7451041632,0.0,48.2474882111,60.1281475517,1.10386800012,0.0,1.10386800012
 09/29  15:00:00,141.045324542,3.7201191574,28.9411295281,0.0,48.2474882111,60.1281475517,2.18759216944,0.0,2.18759216944
 09/29  16:00:00,144.612476807,3.8884781043,29.450032736,0.0,48.2474882111,63.0180376616,1.10402256072,0.0,1.10402256072
 09/29  17:00:00,132.549390448,3.82863486808,28.3917032662,0.0,37.5258241642,62.7947880557,1.10378355801,0.0,1.10378355801
 09/29  18:00:00,91.2483095202,3.17840839121,25.2391219637,0.0,26.8041601173,36.0181789539,1.10348964515,0.0,1.10348964515
 09/29  19:00:00,98.120624085,3.17840839121,24.7324657674,0.0784286365287,26.8041601173,33.4493877451,1.10325520854,0.0,1.10325520854
 09/29  20:00:00,86.71716956,3.17840839121,23.6699302707,0.885339012034,16.0824960704,28.0885557216,1.10328505045,0.0,1.10328505045
 09/29  21:00:00,85.4964211492,3.17840839121,22.4546593504,2.16425712584,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293148118,0.0,1.10293148118
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293667384,0.0,1.10293667384
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029315439,0.0,1.1029315439
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,72.8278214303,3.23511982427,23.3151018066,4.66099958808,5.36083202345,21.4433280938,1.10307590491,0.0,1.10307590491
 09/30  07:00:00,68.2678306239,3.17840839121,18.5207238542,7.21651574955,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,85.0701709928,3.17840839121,18.760701681,5.01891597657,26.8041601173,31.2995447326,1.10321352851,0.0,1.10321352851
 09/30  09:00:00,87.1738640772,3.17840839121,19.3015683649,4.33405006933,26.8041601173,33.5472370403,1.10344825569,0.0,1.10344825569
 09/30  10:00:00,85.8982896181,3.17840839121,19.602439803,3.72090087546,26.8041601173,32.583940337,1.10339108821,0.0,1.10339108821
 09/30  11:00:00,87.9572184643,3.17840839121,20.0663885136,3.06818870337,26.8041601173,34.8316326447,1.10344834505,0.0,1.10344834505
 09/30  12:00:00,86.2255460747,3.17840839121,20.4079319156,2.27936851617,26.8041601173,33.5472370403,1.10338915284,0.0,1.10338915284
 09/30  13:00:00,83.0895204575,3.17840839121,20.1488991563,1.97116686711,26.8041601173,30.9784458315,1.10334558413,0.0,1.10334558413
 09/30  14:00:00,56.7637659474,3.17840839121,19.8174416117,4.38652452432,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,56.2730287756,3.17840839121,19.768080474,5.22954409458,8.04124803518,20.0473076865,1.10318846883,0.0,1.10318846883
 09/30  16:00:00,57.6625427336,3.17840839121,20.0110342801,6.05500534543,8.04124803518,20.3684065876,1.10321311384,0.0,1.10321311384
 09/30  17:00:00,52.0011273764,3.17840839121,19.4909853533,8.63378804913,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299730743,0.0,1.10299730743
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305392239,0.0,1.10305392239
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293443879,0.0,1.10293443879
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290475184,0.0,1.10290475184
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295198486,0.0,1.10295198486
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290681916,0.0,1.10290681916
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290491103,0.0,1.10290491103
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296668831,0.0,1.10296668831
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293370013,0.0,1.10293370013
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028992395,0.0,1.1028992395
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289527405,0.0,1.10289527405
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290238119,0.0,1.10290238119
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293830338,0.0,1.10293830338
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293258601,0.0,1.10293258601
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,76.5197437061,3.23554580319,28.2255808662,3.44201682529,5.36083202345,21.4433280938,1.10299898907,0.0,1.10299898907
 10/02  07:00:00,86.7254930758,3.17840839121,22.2473897053,5.1249691825,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,146.887356854,3.37691760384,24.3295581122,0.521640445673,48.2474882111,70.4033123869,2.18768489127,0.0,2.18768489127
 10/02  09:00:00,140.841673243,3.25056696666,27.2764475449,0.00398946755108,48.2474882111,62.0547409583,1.10398680702,0.0,1.10398680702
 10/02  10:00:00,142.445489833,3.30181768531,30.759596291,0.0,48.2474882111,60.1281475517,2.18795727855,0.0,2.18795727855
 10/02  11:00:00,149.360526034,3.73755482413,35.3123019467,0.0,48.2474882111,62.0547409583,1.10430735848,0.0,1.10430735848
 10/02  12:00:00,151.311120981,3.95848087166,37.5863193529,0.0,48.2474882111,61.5103924513,2.1888881221,0.0,2.1888881221
 10/02  13:00:00,156.154990155,4.25428255156,39.9845438346,0.0,48.2474882111,63.6602354638,2.18890815732,0.0,2.18890815732
 10/02  14:00:00,155.568856712,4.43933233092,42.745448524,0.0,48.2474882111,60.1281475517,2.18789600304,0.0,2.18789600304
 10/02  15:00:00,157.954108868,4.62142687964,44.9486061319,0.0,48.2474882111,60.1281475517,1.1038649604,0.0,1.1038649604
 10/02  16:00:00,163.969476782,4.98896550016,47.7065453149,0.0,48.2474882111,63.0180376616,1.1041809525,0.0,1.1041809525
 10/02  17:00:00,148.98102239,4.58917795715,44.0627921193,0.0,37.5258241642,62.7947880557,2.18753041543,0.0,2.18753041543
 10/02  18:00:00,99.7309733353,3.30792080533,33.5922733647,0.0,26.8041601173,36.0181789539,1.10339285292,0.0,1.10339285292
 10/02  19:00:00,107.214847779,3.2037639631,31.4124291924,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/02  20:00:00,91.9824612869,3.17840839121,29.8205610095,0.0,16.0824960704,28.0885557216,1.10333100562,0.0,1.10333100562
 10/02  21:00:00,89.1629952032,3.17840839121,28.2103134121,0.0751771181524,16.0824960704,26.8041601173,1.10302391414,0.0,1.10302391414
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293399264,0.0,1.10293399264
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293883839,0.0,1.10293883839
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030314353,0.0,1.1030314353
 10/03  06:00:00,75.4463271532,3.2995893733,21.596318601,8.9338189675,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,80.7205448185,3.17840839121,9.84298608009,11.5244245504,16.0824960704,32.6817896323,1.1033571774,0.0,1.1033571774
 10/03  08:00:00,137.089777436,3.42336396359,12.8468062534,2.16036652679,48.2474882111,70.4033123869,1.10385190423,0.0,1.10385190423
 10/03  09:00:00,131.025404413,3.28664778823,16.6509471789,0.777140182386,48.2474882111,62.0547409583,2.1880748358,0.0,2.1880748358
 10/03  10:00:00,132.659819443,3.35144306251,20.8483530338,0.0759474900182,48.2474882111,60.1281475517,1.10403758929,0.0,1.10403758929
 10/03  11:00:00,139.733429217,3.76420294264,25.6585570107,0.0,48.2474882111,62.0547409583,2.18848854841,0.0,2.18848854841
 10/03  12:00:00,140.018103878,3.95900202872,26.2927810929,0.0,48.2474882111,61.5103924513,2.18887668325,0.0,2.18887668325
 10/03  13:00:00,142.465285835,4.21694288235,26.3321791832,0.0,48.2474882111,63.6602354638,2.18873310054,0.0,2.18873310054
 10/03  14:00:00,139.615672516,4.30096170609,26.9306349534,0.0,48.2474882111,60.1281475517,1.1038079392,0.0,1.1038079392
 10/03  15:00:00,140.114268393,4.37866053852,27.3515319973,0.0,48.2474882111,60.1281475517,1.10383792589,0.0,1.10383792589
 10/03  16:00:00,144.135273414,4.58970202332,28.2716054242,0.0,48.2474882111,63.0180376616,2.18816745387,0.0,2.18816745387
 10/03  17:00:00,130.53681111,4.23904473026,25.9687140661,0.0,37.5258241642,62.7947880557,1.10354903042,0.0,1.10354903042
 10/03  18:00:00,85.8110383938,3.20927493142,19.7709842971,0.0,26.8041601173,36.0181789539,1.10341394034,0.0,1.10341394034
 10/03  19:00:00,92.838181764,3.17840839121,17.0611187497,0.0,26.8041601173,33.4493877451,1.10327002088,0.0,1.10327002088
 10/03  20:00:00,76.9797209891,3.17840839121,14.1155977783,0.702222933529,16.0824960704,28.0885557216,1.10333264195,0.0,1.10333264195
 10/03  21:00:00,75.4496754421,3.17840839121,11.9751866839,2.59698408533,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293917881,0.0,1.10293917881
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293405881,0.0,1.10293405881
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293890074,0.0,1.10293890074
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,84.6366884928,3.24043036428,17.1943598895,22.5852980276,5.36083202345,21.4433280938,1.10300288224,0.0,1.10300288224
 10/04  07:00:00,85.5429846914,3.17840839121,3.01588924525,23.1739612582,16.0824960704,32.6817896323,1.10338505091,0.0,1.10338505091
 10/04  08:00:00,134.747163182,3.39449205544,5.919689091,6.77374134389,48.2474882111,70.4033123869,1.10391751353,0.0,1.10391751353
 10/04  09:00:00,123.948874413,3.25940755185,7.30690900762,3.07188858983,48.2474882111,62.0547409583,1.10395687302,0.0,1.10395687302
 10/04  10:00:00,123.82482624,3.23762383259,10.6389545524,1.56417199817,48.2474882111,60.1281475517,2.18789492342,0.0,2.18789492342
 10/04  11:00:00,128.345179283,3.40441615254,13.9987694182,0.631324448602,48.2474882111,62.0547409583,2.18840074491,0.0,2.18840074491
 10/04  12:00:00,130.825546965,3.72232906306,16.7833181169,0.553579028957,48.2474882111,61.5103924513,2.1888957443,0.0,2.1888957443
 10/04  13:00:00,136.18737539,4.05174532577,20.2097232286,0.0097430668235,48.2474882111,63.6602354638,1.10436398229,0.0,1.10436398229
 10/04  14:00:00,134.487400232,4.05529977731,22.0480245978,0.0,48.2474882111,60.1281475517,2.1881408351,0.0,2.1881408351
 10/04  15:00:00,136.199011022,4.01911134013,23.7958238251,0.0,48.2474882111,60.1281475517,1.1037481672,0.0,1.1037481672
 10/04  16:00:00,139.372770232,3.88144101604,24.2173632488,0.0,48.2474882111,63.0180376616,2.188437674,0.0,2.188437674
 10/04  17:00:00,126.864320585,3.63152831132,22.9037399597,0.0,37.5258241642,62.7947880557,1.10355310333,0.0,1.10355310333
 10/04  18:00:00,86.5433554004,3.17840839121,20.5341678439,0.0,26.8041601173,36.0181789539,1.10348003161,0.0,1.10348003161
 10/04  19:00:00,95.4866132457,3.17840839121,19.4718012535,0.237748977885,26.8041601173,33.4493877451,1.10323405526,0.0,1.10323405526
 10/04  20:00:00,81.7686465394,3.17840839121,17.021397651,2.58534861109,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,81.482183707,3.17840839121,16.0841875907,4.52049144345,16.0824960704,26.8041601173,1.10303627169,0.0,1.10303627169
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293898661,0.0,1.10293898661
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294044115,0.0,1.10294044115
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293776708,0.0,1.10293776708
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,76.3326174598,3.2340415662,18.8424198383,12.6395558439,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,83.3525366909,3.17840839121,7.68640683449,16.3129956685,16.0824960704,32.6817896323,1.10313910613,0.0,1.10313910613
 10/05  08:00:00,135.363936139,3.39699365268,8.65420284744,4.65349894679,48.2474882111,70.4033123869,2.1878803534,0.0,2.1878803534
 10/05  09:00:00,126.001908887,3.26346930716,9.94602872613,2.48174159038,48.2474882111,62.0547409583,1.10391767431,0.0,1.10391767431
 10/05  10:00:00,126.090362181,3.24260159881,13.1304350087,1.33324971702,48.2474882111,60.1281475517,2.18783531445,0.0,2.18783531445
 10/05  11:00:00,130.651557389,3.36849778462,16.6173409446,0.355049396486,48.2474882111,62.0547409583,1.10425932361,0.0,1.10425932361
 10/05  12:00:00,133.877162569,3.54881986726,20.4594079111,0.102614034462,48.2474882111,61.5103924513,2.18882438859,0.0,2.18882438859
 10/05  13:00:00,139.640153609,3.80622550178,23.9177643381,0.0,48.2474882111,63.6602354638,2.18888036446,0.0,2.18888036446
 10/05  14:00:00,137.37823425,3.85660407394,25.1375543192,0.0,48.2474882111,60.1281475517,2.18783243652,0.0,2.18783243652
 10/05  15:00:00,138.315571242,3.87999812486,26.0514972598,0.0,48.2474882111,60.1281475517,1.10387511865,0.0,1.10387511865
 10/05  16:00:00,141.714499949,4.0011518235,26.4393821591,0.0,48.2474882111,63.0180376616,2.18826677507,0.0,2.18826677507
 10/05  17:00:00,128.215328321,3.87783073046,24.0084452765,0.0,37.5258241642,62.7947880557,1.10362250877,0.0,1.10362250877
 10/05  18:00:00,84.6335723835,3.17965326683,18.6231399514,0.0,26.8041601173,36.0181789539,1.10342170423,0.0,1.10342170423
 10/05  19:00:00,92.116665546,3.17840839121,16.2276329504,0.111969581261,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,77.2989309876,3.17840839121,13.6157414122,1.52128929811,16.0824960704,28.0885557216,1.1032906325,0.0,1.1032906325
 10/05  21:00:00,77.1230300677,3.17840839121,11.8552028309,4.39032256382,16.0824960704,26.8041601173,1.10303431559,0.0,1.10303431559
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293780922,0.0,1.10293780922
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294088111,0.0,1.10294088111
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303180481,0.0,1.10303180481
 10/06  06:00:00,88.6744754576,3.21572050855,16.9554999872,26.8866547504,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,88.3067162863,3.17840839121,2.78193155275,26.1716505456,16.0824960704,32.6817896323,1.10340462507,0.0,1.10340462507
 10/06  08:00:00,136.271462106,3.38543017277,7.08296623745,7.14382500354,48.2474882111,70.4033123869,1.10395040374,0.0,1.10395040374
 10/06  09:00:00,127.861274816,3.25538156776,10.7013750378,3.59384894655,48.2474882111,62.0547409583,2.1878427943,0.0,2.1878427943
 10/06  10:00:00,126.823830528,3.23378400828,13.0137350872,2.1922355756,48.2474882111,60.1281475517,1.1039452465,0.0,1.1039452465
 10/06  11:00:00,130.43892145,3.40723084148,15.5652044172,1.15581692754,48.2474882111,62.0547409583,2.18840504726,0.0,2.18840504726
 10/06  12:00:00,132.908097116,3.69489918163,18.4351425045,1.01173467347,48.2474882111,61.5103924513,2.18917877134,0.0,2.18917877134
 10/06  13:00:00,136.504756292,3.99085316734,20.3964284393,0.201310915979,48.2474882111,63.6602354638,2.18906567162,0.0,2.18906567162
 10/06  14:00:00,133.901558273,3.96244734388,21.555035072,0.0,48.2474882111,60.1281475517,1.10384047119,0.0,1.10384047119
 10/06  15:00:00,135.307939721,3.97438234559,22.9494815181,0.0,48.2474882111,60.1281475517,2.18774471105,0.0,2.18774471105
 10/06  16:00:00,139.486486129,4.11158902337,24.100931139,0.0,48.2474882111,63.0180376616,1.10428242969,0.0,1.10428242969
 10/06  17:00:00,127.57287388,3.99204332711,23.251778239,0.0,37.5258241642,62.7947880557,1.10382304771,0.0,1.10382304771
 10/06  18:00:00,84.2974697543,3.20265139813,18.264039191,0.0,26.8041601173,36.0181789539,1.10359200936,0.0,1.10359200936
 10/06  19:00:00,91.7889720129,3.17840839121,15.8652496553,0.146659343202,26.8041601173,33.4493877451,1.10334068817,0.0,1.10334068817
 10/06  20:00:00,77.4178628296,3.17840839121,13.8639130885,1.39204946381,16.0824960704,28.0885557216,1.1033385024,0.0,1.1033385024
 10/06  21:00:00,77.2257922897,3.17840839121,12.1763680766,4.17191954016,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298055352,0.0,1.10298055352
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293307271,0.0,1.10293307271
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293921904,0.0,1.10293921904
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303248002,0.0,1.10303248002
 10/07  06:00:00,88.3951171962,3.19292651784,16.4936583708,27.0919320961,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,73.2226092078,3.17840839121,3.27414126572,27.4178769219,5.36083202345,26.5809105114,1.10312759777,0.0,1.10312759777
 10/07  08:00:00,82.0825166168,3.17840839121,6.13633823679,14.6556250448,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,82.1423490444,3.17840839121,10.0820215787,8.52208182283,26.8041601173,33.5472370403,1.10346330185,0.0,1.10346330185
 10/07  10:00:00,81.4482917031,3.17840839121,12.8065898383,6.06675292515,26.8041601173,32.583940337,1.1033597641,0.0,1.1033597641
 10/07  11:00:00,85.2037163984,3.18318467763,15.9612899655,4.4150088992,26.8041601173,34.8316326447,1.10349543099,0.0,1.10349543099
 10/07  12:00:00,85.4171448539,3.29398313839,18.8901116242,2.87321283962,26.8041601173,33.5472370403,1.10345417629,0.0,1.10345417629
 10/07  13:00:00,84.3239777239,3.44775613198,21.0388640785,2.04631147052,26.8041601173,30.9784458315,1.10334302853,0.0,1.10334302853
 10/07  14:00:00,55.8993248703,3.42062573045,21.772315347,1.32499237271,8.04124803518,21.3317032909,1.10323295873,0.0,1.10323295873
 10/07  15:00:00,53.7055460724,3.36311166669,22.0835502432,0.161888346825,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,54.9230277169,3.24215015265,22.9357191633,0.327063684158,8.04124803518,20.3684065876,1.10320163679,0.0,1.10320163679
 10/07  17:00:00,47.3582757431,3.17840839121,22.3803722582,1.10154951087,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304097828,0.0,1.10304097828
 10/07  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300338501,0.0,1.10300338501
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293811024,0.0,1.10293811024
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029140977,0.0,1.1029140977
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290816233,0.0,1.10290816233
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290905168,0.0,1.10290905168
 10/08  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294450765,0.0,1.10294450765
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297164863,0.0,1.10297164863
 10/08  12:00:00,23.4967729327,0.560793340194,4.16462741628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,39.6419936414,2.43683493094,18.4338065343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,36.7939453854,2.05414237642,15.9684508328,0.0,2.68041601173,16.0824960704,1.10306299145,0.0,1.10306299145
 10/08  15:00:00,43.1103079806,2.65692753653,21.6820282679,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,36.7295490163,1.91501343415,16.043183406,0.0,2.68041601173,16.0824960704,1.10290666281,0.0,1.10290666281
 10/08  17:00:00,36.9111915476,1.90791332114,16.2319260503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,32.1231594379,1.42452190907,11.9272853526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294331988,0.0,1.10294331988
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029509511,0.0,1.1029509511
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291157409,0.0,1.10291157409
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290782143,0.0,1.10290782143
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295511206,0.0,1.10295511206
 10/09  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294502105,0.0,1.10294502105
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,23.6876049792,0.527269828916,4.38898297412,0.0,2.68041601173,16.0824960704,1.10301075734,0.0,1.10301075734
 10/09  12:00:00,34.0387572185,1.62692428595,13.6404807564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,41.2329127508,2.41897843398,20.0425821406,0.0,2.68041601173,16.0824960704,1.10312704836,0.0,1.10312704836
 10/09  14:00:00,40.4845777052,2.30058737496,19.4126381541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,42.8423782896,2.49063528824,21.5803908251,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,37.0902763025,1.85520455103,16.4637195753,0.0,2.68041601173,16.0824960704,1.10296596926,0.0,1.10296596926
