Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/09  17:00:00,40.0621817901,2.16934426341,19.1214853505,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,30.4468920111,1.2272004071,10.4483394278,0.0,2.68041601173,16.0824960704,1.10296374691,0.0,1.10296374691
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300462459,0.0,1.10300462459
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290896544,0.0,1.10290896544
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293740012,0.0,1.10293740012
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302348277,0.0,1.10302348277
 10/10  06:00:00,74.7034219214,3.20971116664,22.36741203,7.50969851342,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,87.1685718845,3.17840839121,15.6244167307,9.72368763245,16.0824960704,32.6817896323,1.10334411412,0.0,1.10334411412
 10/10  08:00:00,143.834342226,3.34945919059,20.4675550361,1.35808730734,48.2474882111,70.4033123869,1.10391670132,0.0,1.10391670132
 10/10  09:00:00,138.204852951,3.22883913057,24.3800927483,0.285251808678,48.2474882111,62.0547409583,2.18802443976,0.0,2.18802443976
 10/10  10:00:00,140.015536434,3.33716382485,28.2942967522,0.0,48.2474882111,60.1281475517,1.10405513459,0.0,1.10405513459
 10/10  11:00:00,148.932389064,3.74612265257,34.8755971482,0.0,48.2474882111,62.0547409583,2.18842962292,0.0,2.18842962292
 10/10  12:00:00,155.69027301,4.06926505865,41.8546871945,0.0,48.2474882111,61.5103924513,2.1892203289,0.0,2.1892203289
 10/10  13:00:00,162.627989948,4.43908363433,46.2727425451,0.0,48.2474882111,63.6602354638,2.18891969282,0.0,2.18891969282
 10/10  14:00:00,162.27920566,4.61843694023,49.2766928624,0.0,48.2474882111,60.1281475517,2.18797161606,0.0,2.18797161606
 10/10  15:00:00,164.227302555,4.85890679912,50.9843198993,0.0,48.2474882111,60.1281475517,1.10376505495,0.0,1.10376505495
 10/10  16:00:00,170.511380594,5.35720428062,53.8802103471,0.0,48.2474882111,63.0180376616,2.18843923145,0.0,2.18843923145
 10/10  17:00:00,155.398492496,4.88312866167,50.1863115204,0.0,37.5258241642,62.7947880557,1.10358231719,0.0,1.10358231719
 10/10  18:00:00,104.670193653,3.4678815605,38.3715329268,0.0,26.8041601173,36.0181789539,1.10340938119,0.0,1.10340938119
 10/10  19:00:00,111.420999818,3.25000251427,33.1050093471,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,92.0533668867,3.17840839121,29.8914666094,0.0,16.0824960704,28.0885557216,1.10327517141,0.0,1.10327517141
 10/10  21:00:00,89.2498680359,3.17840839121,28.1756230673,0.196740295684,16.0824960704,26.8041601173,1.10303682851,0.0,1.10303682851
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293724744,0.0,1.10293724744
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294154967,0.0,1.10294154967
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299311687,0.0,1.10299311687
 10/11  06:00:00,72.9754872579,3.3446984131,25.512035292,2.50215334147,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,86.1254520665,3.17840839121,20.2325577502,4.07242679502,16.0824960704,32.6817896323,1.10336515523,0.0,1.10336515523
 10/11  08:00:00,144.93444295,3.44512190596,22.5375680161,0.292512336371,48.2474882111,70.4033123869,2.1877592745,0.0,2.1877592745
 10/11  09:00:00,138.936918278,3.34699169134,25.2792573235,0.0,48.2474882111,62.0547409583,1.10393865123,0.0,1.10393865123
 10/11  10:00:00,142.157474034,3.60480387263,30.168594304,0.0,48.2474882111,60.1281475517,2.18793462948,0.0,2.18793462948
 10/11  11:00:00,152.72896085,4.155077449,38.263214138,0.0,48.2474882111,62.0547409583,1.1043470718,0.0,1.1043470718
 10/11  12:00:00,156.530047337,4.30295881436,42.4607677666,0.0,48.2474882111,61.5103924513,2.18906369311,0.0,2.18906369311
 10/11  13:00:00,165.540163001,5.07210298503,48.5518962467,0.0,48.2474882111,63.6602354638,2.18919811524,0.0,2.18919811524
 10/11  14:00:00,164.908625493,5.21958526967,51.3049643667,0.0,48.2474882111,60.1281475517,2.18806251306,0.0,2.18806251306
 10/11  15:00:00,165.129985942,5.4466935236,51.2992165614,0.0,48.2474882111,60.1281475517,1.10389607937,0.0,1.10389607937
 10/11  16:00:00,164.786323544,5.90359122999,47.6087663471,0.0,48.2474882111,63.0180376616,2.18848053716,0.0,2.18848053716
 10/11  17:00:00,142.921115884,5.30915048789,37.2829130822,0.0,37.5258241642,62.7947880557,1.10358324923,0.0,1.10358324923
 10/11  18:00:00,92.3293538867,3.59615379921,25.9024209223,0.0,26.8041601173,36.0181789539,1.10342819839,0.0,1.10342819839
 10/11  19:00:00,99.2714682206,3.2788553598,20.9266249043,0.0,26.8041601173,33.4493877451,1.10327242634,0.0,1.10327242634
 10/11  20:00:00,79.7238234082,3.17840839121,17.4718326164,0.0900905144806,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,76.6579438089,3.17840839121,15.0007082758,0.77973086013,16.0824960704,26.8041601173,1.10306286571,0.0,1.10306286571
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294041304,0.0,1.10294041304
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294341348,0.0,1.10294341348
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294448658,0.0,1.10294448658
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,76.5496505346,3.27588762286,16.8158220944,14.841340606,5.36083202345,21.4433280938,1.10300683069,0.0,1.10300683069
 10/12  07:00:00,82.9328148866,3.17840839121,3.49544499988,17.6169023654,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,132.540646005,3.43095803392,6.837418923,3.61302835611,48.2474882111,70.4033123869,2.18776110203,0.0,2.18776110203
 10/12  09:00:00,126.102473932,3.30999428438,10.3475548175,2.13425556645,48.2474882111,62.0547409583,1.10410728844,0.0,1.10410728844
 10/12  10:00:00,126.426322273,3.37059243071,13.5475169544,1.12413703084,48.2474882111,60.1281475517,2.18807832974,0.0,2.18807832974
 10/12  11:00:00,132.024030982,3.72964582687,17.6636153721,0.320100519843,48.2474882111,62.0547409583,2.18847741531,0.0,2.18847741531
 10/12  12:00:00,134.062925463,3.98115663024,20.2188153196,0.096632756463,48.2474882111,61.5103924513,2.18909151524,0.0,2.18909151524
 10/12  13:00:00,139.346291773,4.41327049459,23.0168575098,0.0,48.2474882111,63.6602354638,2.18899819259,0.0,2.18899819259
 10/12  14:00:00,137.626568091,4.42039074197,24.8221014921,0.0,48.2474882111,60.1281475517,1.10386074797,0.0,1.10386074797
 10/12  15:00:00,139.16659597,4.50705869995,26.2754614128,0.0,48.2474882111,60.1281475517,1.10391670697,0.0,1.10391670697
 10/12  16:00:00,143.990099949,4.7981765935,27.9179573884,0.0,48.2474882111,63.0180376616,2.18830463588,0.0,2.18830463588
 10/12  17:00:00,130.782530962,4.49529051691,25.9581881314,0.0,37.5258241642,62.7947880557,1.10364063742,0.0,1.10364063742
 10/12  18:00:00,84.158324275,3.2626254863,18.0649196234,0.0,26.8041601173,36.0181789539,1.10349483797,0.0,1.10349483797
 10/12  19:00:00,92.7451544756,3.17840839121,14.3970564557,0.103701672157,26.8041601173,33.4493877451,1.10328253325,0.0,1.10328253325
 10/12  20:00:00,74.9443902479,3.17840839121,11.6096796203,1.17281035022,16.0824960704,28.0885557216,1.10335916339,0.0,1.10335916339
 10/12  21:00:00,74.7844154972,3.17840839121,10.2876336577,3.61927716655,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029415462,0.0,1.1029415462
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294408536,0.0,1.10294408536
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294504931,0.0,1.10294504931
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,88.5898935887,3.23052940121,15.6476167163,28.0951472599,5.36083202345,21.4433280938,1.10306313008,0.0,1.10306313008
 10/13  07:00:00,90.2183942202,3.17840839121,0.603464288966,27.79446241,16.0824960704,32.6817896323,1.6094689498,0.506083158823,1.10338579098
 10/13  08:00:00,135.289076568,3.39303409487,5.77506613022,7.46173565099,48.2474882111,70.4033123869,1.10400321855,0.0,1.10400321855
 10/13  09:00:00,126.469673355,3.26342906615,9.07110221315,3.82447281244,48.2474882111,62.0547409583,2.1878650311,0.0,2.1878650311
 10/13  10:00:00,124.851856537,3.25330829533,10.7935969853,2.42087539939,48.2474882111,60.1281475517,1.10397411894,0.0,1.10397411894
 10/13  11:00:00,129.081279844,3.5100856469,13.8920251349,1.368499799,48.2474882111,62.0547409583,2.18846277722,0.0,2.18846277722
 10/13  12:00:00,131.74486468,3.82258133993,16.9166785696,1.23928401374,48.2474882111,61.5103924513,2.18932088624,0.0,2.18932088624
 10/13  13:00:00,135.848289626,4.11849341723,19.555029802,0.258602637971,48.2474882111,63.6602354638,2.18896789498,0.0,2.18896789498
 10/13  14:00:00,135.028696935,4.12946397889,22.5151570989,0.0,48.2474882111,60.1281475517,1.10393894365,0.0,1.10393894365
 10/13  15:00:00,137.895145567,4.14761366711,25.3634560427,0.0,48.2474882111,60.1281475517,2.1877433983,0.0,2.1877433983
 10/13  16:00:00,142.867878228,4.30046772151,27.2934445401,0.0,48.2474882111,63.0180376616,1.10432278941,0.0,1.10432278941
 10/13  17:00:00,129.785162827,4.08881343589,25.3672970772,0.0,37.5258241642,62.7947880557,1.10386904968,0.0,1.10386904968
 10/13  18:00:00,85.2283753795,3.2070725235,19.1905236908,0.0,26.8041601173,36.0181789539,1.10364794517,0.0,1.10364794517
 10/13  19:00:00,94.7123445837,3.17840839121,16.342173552,0.125774684013,26.8041601173,33.4493877451,1.10339017828,0.0,1.10339017828
 10/13  20:00:00,77.0283586602,3.17840839121,13.4097126532,1.45674572967,16.0824960704,28.0885557216,1.10333012078,0.0,1.10333012078
 10/13  21:00:00,76.82477043,3.17840839121,11.635288302,4.31197745506,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306464432,0.0,1.10306464432
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294244513,0.0,1.10294244513
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029446534,0.0,1.1029446534
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303361757,0.0,1.10303361757
 10/14  06:00:00,87.1113328217,3.196480337,15.7996409739,26.4986112995,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,75.6312508326,3.17840839121,3.63111643399,27.0022100451,5.36083202345,26.5809105114,1.10312186686,0.0,1.10312186686
 10/14  08:00:00,81.8648781485,3.17840839121,6.51426822702,14.0600565863,26.8041601173,31.2995447326,1.10324884076,0.0,1.10324884076
 10/14  09:00:00,81.6939610348,3.17840839121,10.1539603,8.00175509189,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/14  10:00:00,81.3913053557,3.17840839121,13.2174810451,5.598875371,26.8041601173,32.583940337,1.10343321317,0.0,1.10343321317
 10/14  11:00:00,85.3461106485,3.2044057252,16.5709659061,3.92650616106,26.8041601173,34.8316326447,1.10354377884,0.0,1.10354377884
 10/14  12:00:00,85.5905254392,3.36814194412,19.2652865614,2.59725968196,26.8041601173,33.5472370403,1.10344937032,0.0,1.10344937032
 10/14  13:00:00,84.1969099437,3.52136213008,20.9990147025,1.88548706816,26.8041601173,30.9784458315,1.10342952465,0.0,1.10342952465
 10/14  14:00:00,55.7650021241,3.47925290831,21.7475994353,1.15675836039,8.04124803518,21.3317032909,1.10326686284,0.0,1.10326686284
 10/14  15:00:00,53.6089260614,3.41109665083,21.893327048,0.207506546871,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,53.7997678325,3.28153911436,21.5725887251,0.527545276142,8.04124803518,20.3684065876,1.10323122724,0.0,1.10323122724
 10/14  17:00:00,46.4395365532,3.17951653173,21.1004822636,1.46159217503,2.68041601173,18.0090894769,1.1030103551,0.0,1.1030103551
 10/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301029876,0.0,1.10301029876
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307713252,0.0,1.10307713252
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029400797,0.0,1.1029400797
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102908404,0.0,1.102908404
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300781003,0.0,1.10300781003
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294830879,0.0,1.10294830879
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294224861,0.0,1.10294224861
 10/15  12:00:00,23.082912524,0.527269828916,3.78429051888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,24.5999450278,0.685622356466,5.14297049517,0.0,2.68041601173,16.0824960704,1.10311075517,0.0,1.10311075517
 10/15  14:00:00,40.6395243648,2.52354017619,19.3446320124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,33.6197632286,1.73331950032,13.1150915521,0.0,2.68041601173,16.0824960704,1.10294931538,0.0,1.10294931538
 10/15  16:00:00,26.0053100438,0.830629050539,6.4033288171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291398622,0.0,1.10291398622
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296040604,0.0,1.10296040604
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291678605,0.0,1.10291678605
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294733782,0.0,1.10294733782
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294723584,0.0,1.10294723584
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,79.9255075412,3.18593354055,19.9155465141,15.2074272753,5.36083202345,21.4433280938,1.10300920384,0.0,1.10300920384
 10/16  07:00:00,90.7024309027,3.17840839121,11.7986883824,17.0832749991,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,140.319305145,3.33467631647,15.099159672,3.22622846468,48.2474882111,70.4033123869,2.18769543638,0.0,2.18769543638
 10/16  09:00:00,133.507138663,3.21620528146,18.3520442072,1.62821991051,48.2474882111,62.0547409583,1.10395103204,0.0,1.10395103204
 10/16  10:00:00,134.746199407,3.22149901351,22.6508053111,0.489819225735,48.2474882111,60.1281475517,2.18798584617,0.0,2.18798584617
 10/16  11:00:00,142.508618287,3.54416059561,28.6277653213,0.0260231069627,48.2474882111,62.0547409583,2.18866505628,0.0,2.18866505628
 10/16  12:00:00,146.29411011,3.70416441889,32.8236249342,0.0,48.2474882111,61.5103924513,2.18934646776,0.0,2.18934646776
 10/16  13:00:00,151.417816397,4.02375760441,35.4778950235,0.0,48.2474882111,63.6602354638,2.1893015295,0.0,2.1893015295
 10/16  14:00:00,147.68500385,3.88028542412,35.4206425686,0.0,48.2474882111,60.1281475517,1.10383783126,0.0,1.10383783126
 10/16  15:00:00,147.5753718,3.77573140245,35.4155645408,0.0,48.2474882111,60.1281475517,2.18772134454,0.0,2.18772134454
 10/16  16:00:00,151.156733343,3.8553410316,36.027426345,0.0,48.2474882111,63.0180376616,1.10424156084,0.0,1.10424156084
 10/16  17:00:00,138.460027363,3.72800996066,34.4029650881,0.0,37.5258241642,62.7947880557,1.1037203715,0.0,1.1037203715
 10/16  18:00:00,95.8177956331,3.18020460995,29.8068118578,0.0,26.8041601173,36.0181789539,1.10358165913,0.0,1.10358165913
 10/16  19:00:00,106.325723163,3.17840839121,28.0813268149,0.0,26.8041601173,33.4493877451,1.1033061881,0.0,1.1033061881
 10/16  20:00:00,88.7311882103,3.17840839121,26.3422551038,0.227032829172,16.0824960704,28.0885557216,1.10336536259,0.0,1.10336536259
 10/16  21:00:00,87.4347781956,3.17840839121,25.4436053854,1.11366813724,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029940827,0.0,1.1029940827
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029446915,0.0,1.1029446915
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294612768,0.0,1.10294612768
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304330317,0.0,1.10304330317
 10/17  06:00:00,74.4781416219,3.27163769924,24.4759172345,5.1139864768,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,88.2955771717,3.17840839121,19.6144654633,6.8606441872,16.0824960704,32.6817896323,1.10339939113,0.0,1.10339939113
 10/17  08:00:00,145.704098996,3.41241938842,22.621358989,1.01107992686,48.2474882111,70.4033123869,1.10396412494,0.0,1.10396412494
 10/17  09:00:00,138.583509476,3.27484621489,24.8704808236,0.127513174309,48.2474882111,62.0547409583,2.18800350833,0.0,2.18800350833
 10/17  10:00:00,140.027183474,3.26464476872,28.3784628488,0.0,48.2474882111,60.1281475517,1.10407604958,0.0,1.10407604958
 10/17  11:00:00,147.883863865,3.5465079504,34.0266866507,0.0,48.2474882111,62.0547409583,2.18854446963,0.0,2.18854446963
 10/17  12:00:00,151.898413261,3.74316753753,38.3889249674,0.0,48.2474882111,61.5103924513,2.18901760125,0.0,2.18901760125
 10/17  13:00:00,157.203451291,3.97793943687,41.3093480851,0.0,48.2474882111,63.6602354638,2.189233209,0.0,2.189233209
 10/17  14:00:00,153.189037915,3.95622582957,40.848736229,0.0,48.2474882111,60.1281475517,2.18814331591,0.0,2.18814331591
 10/17  15:00:00,154.248331315,3.98163617083,41.8826192873,0.0,48.2474882111,60.1281475517,1.10366085401,0.0,1.10366085401
 10/17  16:00:00,159.260617074,4.2033677554,43.7832833514,0.0,48.2474882111,63.0180376616,2.18844301247,0.0,2.18844301247
 10/17  17:00:00,144.598556418,3.88270924802,40.3867948558,0.0,37.5258241642,62.7947880557,1.10367817702,0.0,1.10367817702
 10/17  18:00:00,102.691235281,3.17900555,34.2141172329,0.0,26.8041601173,36.0181789539,1.10342788411,0.0,1.10342788411
 10/17  19:00:00,111.493025194,3.17840839121,33.2486288459,0.0,26.8041601173,33.4493877451,1.10329508086,0.0,1.10329508086
 10/17  20:00:00,94.8150317797,3.17840839121,32.6120427246,0.0410887778394,16.0824960704,28.0885557216,1.10331820468,0.0,1.10331820468
 10/17  21:00:00,93.4310357374,3.17840839121,32.2262402624,0.327290802052,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294770126,0.0,1.10294770126
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294851208,0.0,1.10294851208
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294858334,0.0,1.10294858334
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,76.1555296918,3.3985723403,30.0752977307,1.06505940945,5.36083202345,21.4433280938,1.10306092743,0.0,1.10306092743
 10/18  07:00:00,91.7876541072,3.17840839121,27.8835480634,2.08363852249,16.0824960704,32.6817896323,1.10336999943,0.0,1.10336999943
 10/18  08:00:00,152.358200722,3.4639441779,30.2006243807,0.0343914708452,48.2474882111,70.4033123869,1.10388403753,0.0,1.10388403753
 10/18  09:00:00,145.406158127,3.36141538091,31.734073483,0.0,48.2474882111,62.0547409583,2.18790728199,0.0,2.18790728199
 10/18  10:00:00,145.442978488,3.37756750369,33.6813351276,0.0,48.2474882111,60.1281475517,1.10401893062,0.0,1.10401893062
 10/18  11:00:00,151.958869713,3.52970651767,38.1184939318,0.0,48.2474882111,62.0547409583,2.18861140047,0.0,2.18861140047
 10/18  12:00:00,153.399698015,3.51365279889,40.11972446,0.0,48.2474882111,61.5103924513,2.18921875222,0.0,2.18921875222
 10/18  13:00:00,159.461004909,3.98122850432,43.5636126359,0.0,48.2474882111,63.6602354638,2.18926094652,0.0,2.18926094652
 10/18  14:00:00,157.732214797,4.0275431062,45.320595834,0.0,48.2474882111,60.1281475517,2.18778671029,0.0,2.18778671029
 10/18  15:00:00,159.997653352,4.12879753802,47.4847799572,0.0,48.2474882111,60.1281475517,1.10390230469,0.0,1.10390230469
 10/18  16:00:00,165.113201464,4.28719212035,49.5520433769,0.0,48.2474882111,63.0180376616,2.18846321249,0.0,2.18846321249
 10/18  17:00:00,151.743489268,4.01904362753,47.3953933269,0.0,37.5258241642,62.7947880557,1.10360674452,0.0,1.10360674452
 10/18  18:00:00,108.663533486,3.18593884119,40.1794821462,0.0,26.8041601173,36.0181789539,1.10344453623,0.0,1.10344453623
 10/18  19:00:00,117.247070933,3.17840839121,39.0026745856,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,100.194401135,3.17840839121,38.001376556,0.0311243016582,16.0824960704,28.0885557216,1.10331559847,0.0,1.10331559847
 10/18  21:00:00,98.5689948546,3.17840839121,37.3841243063,0.307365875416,16.0824960704,26.8041601173,1.10304514683,0.0,1.10304514683
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294864753,0.0,1.10294864753
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294928923,0.0,1.10294928923
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294928019,0.0,1.10294928019
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,78.8720571246,3.4876341065,33.085403454,0.682419352723,5.36083202345,21.4433280938,1.1030146428,0.0,1.1030146428
 10/19  07:00:00,91.3489763081,3.17840839121,28.0004661009,1.52804268587,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,151.818877416,3.52141599512,29.6251201176,0.0131006113894,48.2474882111,70.4033123869,2.18771556132,0.0,2.18771556132
 10/19  09:00:00,144.846700657,3.4632039334,31.0728274606,0.0,48.2474882111,62.0547409583,1.10394609051,0.0,1.10394609051
 10/19  10:00:00,144.511605163,3.47275104027,32.6547782661,0.0,48.2474882111,60.1281475517,2.18800355432,0.0,2.18800355432
 10/19  11:00:00,148.79641904,3.62991375545,34.8558360211,0.0,48.2474882111,62.0547409583,2.18872889863,0.0,2.18872889863
 10/19  12:00:00,147.388271191,3.59231872043,34.0296317145,0.0,48.2474882111,61.5103924513,2.18945977443,0.0,2.18945977443
 10/19  13:00:00,150.988851101,3.94365143278,35.1290358988,0.0,48.2474882111,63.6602354638,2.18945316036,0.0,2.18945316036
 10/19  14:00:00,149.728761211,4.08275614974,37.2619292045,0.0,48.2474882111,60.1281475517,1.10390828305,0.0,1.10390828305
 10/19  15:00:00,152.411882031,4.56088284031,39.4669233335,0.0,48.2474882111,60.1281475517,2.18772886027,0.0,2.18772886027
 10/19  16:00:00,154.669165883,4.59555649236,38.799643424,0.0,48.2474882111,63.0180376616,1.10435222126,0.0,1.10435222126
 10/19  17:00:00,140.73718198,4.2116811679,36.196448498,0.0,37.5258241642,62.7947880557,2.18749384276,0.0,2.18749384276
 10/19  18:00:00,96.2720593346,3.22656869749,27.7473781385,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/19  19:00:00,102.91676123,3.18921156177,24.6615617118,0.0,26.8041601173,33.4493877451,1.10339878819,0.0,1.10339878819
 10/19  20:00:00,85.3405944716,3.17840839121,22.5405329499,0.63816124434,16.0824960704,28.0885557216,1.10337891122,0.0,1.10337891122
 10/19  21:00:00,83.1572025809,3.17840839121,20.7439244992,1.53577340881,16.0824960704,26.8041601173,1.10305064893,0.0,1.10305064893
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294924633,0.0,1.10294924633
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294991165,0.0,1.10294991165
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304002824,0.0,1.10304002824
 10/20  06:00:00,78.6096147958,3.27924640064,19.7678658729,13.9459023108,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,84.0065682307,3.17840839121,5.58526413245,16.6008365769,16.0824960704,32.6817896323,1.10340034598,0.0,1.10340034598
 10/20  08:00:00,132.85805855,3.42446372826,6.96910449651,3.80524963358,48.2474882111,70.4033123869,2.18794912079,0.0,2.18794912079
 10/20  09:00:00,124.809603711,3.29384371721,8.613252976,2.59183775415,48.2474882111,62.0547409583,1.10400645158,0.0,1.10400645158
 10/20  10:00:00,124.435076496,3.32693647469,11.4867926176,1.23727154728,48.2474882111,60.1281475517,2.18815352717,0.0,2.18815352717
 10/20  11:00:00,129.56076831,3.65478670356,15.2618439222,0.333468420469,48.2474882111,62.0547409583,1.10425700131,0.0,1.10425700131
 10/20  12:00:00,131.254301889,3.76103979249,17.5765538957,0.150387444153,48.2474882111,61.5103924513,3.27382963241,0.0,3.27382963241
 10/20  13:00:00,135.278555162,3.87489521528,19.4874961778,0.0,48.2474882111,63.6602354638,2.18919312689,0.0,2.18919312689
 10/20  14:00:00,132.200582381,3.84824578854,19.9682607356,0.0,48.2474882111,60.1281475517,1.10396678113,0.0,1.10396678113
 10/20  15:00:00,133.28216644,3.87725947173,21.020831111,0.0,48.2474882111,60.1281475517,2.06634261339,0.0,2.06634261339
 10/20  16:00:00,136.523550912,3.93067131497,21.3189136302,0.0,48.2474882111,63.0180376616,1.22551932295,0.0,1.22551932295
 10/20  17:00:00,123.6774058,3.74700475994,19.6013487264,0.0,37.5258241642,62.7947880557,1.10372230114,0.0,1.10372230114
 10/20  18:00:00,83.8516469732,3.17840839121,15.3751260834,0.0,26.8041601173,36.0181789539,1.10358963984,0.0,1.10358963984
 10/20  19:00:00,91.6392846491,3.17840839121,12.7149431593,0.679945142149,26.8041601173,33.4493877451,1.10331817197,0.0,1.10331817197
 10/20  20:00:00,76.7810073622,3.17840839121,10.3476078112,4.27149927369,16.0824960704,28.0885557216,1.1033116125,0.0,1.1033116125
 10/20  21:00:00,76.6646465501,3.17840839121,8.94148851881,6.84565335832,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302697892,0.0,1.10302697892
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294997028,0.0,1.10294997028
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295061723,0.0,1.10295061723
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305418359,0.0,1.10305418359
 10/21  06:00:00,88.5209643173,3.19851533245,16.1084433833,27.5974053902,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,79.1814988518,3.17840839121,3.8756551965,27.8405859685,5.36083202345,26.5809105114,1.10313576564,0.0,1.10313576564
 10/21  08:00:00,86.5530980085,3.17840839121,6.22435992104,19.0381847522,26.8041601173,31.2995447326,1.10327793875,0.0,1.10327793875
 10/21  09:00:00,81.8480403523,3.17840839121,9.45921600618,8.85057870316,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/21  10:00:00,80.4199821142,3.17840839121,12.6212692816,5.22376389302,26.8041601173,32.583940337,1.10348491448,0.0,1.10348491448
 10/21  11:00:00,84.5116611081,3.18509499,15.9680229568,3.71431030522,26.8041601173,34.8316326447,1.10345644274,0.0,1.10345644274
 10/21  12:00:00,84.8827790494,3.31805555171,18.8025004962,2.40238574987,26.8041601173,33.5472370403,1.10347287436,0.0,1.10347287436
 10/21  13:00:00,82.522940586,3.44074611519,19.8838752949,1.40727313306,26.8041601173,30.9784458315,1.10343683598,0.0,1.10343683598
 10/21  14:00:00,53.3893785104,3.3295127654,19.9221881576,0.756286167251,8.04124803518,21.3317032909,1.10329225976,0.0,1.10329225976
 10/21  15:00:00,52.7789038847,3.36616787895,21.1219719689,0.193768221136,8.04124803518,20.0473076865,1.10320012397,0.0,1.10320012397
 10/21  16:00:00,53.6764437572,3.2806673268,21.303901578,0.67378013553,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,45.8890184326,3.17928050298,20.218062204,1.79373014282,2.68041601173,18.0090894769,1.10303017519,0.0,1.10303017519
 10/21  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301620651,0.0,1.10301620651
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307154795,0.0,1.10307154795
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295059479,0.0,1.10295059479
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291470233,0.0,1.10291470233
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296977591,0.0,1.10296977591
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291447803,0.0,1.10291447803
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291867901,0.0,1.10291867901
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,23.1169966509,0.527925250888,3.81771922379,0.0,2.68041601173,16.0824960704,1.10302308644,0.0,1.10302308644
 10/22  13:00:00,37.1782906754,2.25798570257,16.1489527966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,36.9994403634,2.26287257493,15.9652156123,0.0,2.68041601173,16.0824960704,1.10303492265,0.0,1.10303492265
 10/22  15:00:00,37.9167111635,2.37558565596,16.7697733314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,31.7221125937,1.59327710418,11.3574833133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,25.5944425111,0.824127712675,5.9989626222,0.0,2.68041601173,16.0824960704,1.10295132223,0.0,1.10295132223
 10/22  18:00:00,22.6139290919,0.175756609639,1.19948697269,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029195768,0.0,1.1029195768
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291595611,0.0,1.10291595611
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294929218,0.0,1.10294929218
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295148587,0.0,1.10295148587
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,80.4090892657,3.17840839121,18.5352806832,17.0787999799,5.36083202345,21.4433280938,1.10311277257,0.0,1.10311277257
 10/23  07:00:00,94.5110187787,3.17840839121,11.8481042665,18.3751136577,16.0824960704,32.6817896323,1.10339634927,0.0,1.10339634927
 10/23  08:00:00,142.004035664,3.31622240561,13.5176020401,6.51097052648,48.2474882111,70.4033123869,1.10405950485,0.0,1.10405950485
 10/23  09:00:00,132.075327338,3.19556155298,14.0435501331,4.52554638847,48.2474882111,62.0547409583,2.18830889494,0.0,2.18830889494
 10/23  10:00:00,130.100028602,3.17840839121,16.1504737261,2.38707062819,48.2474882111,60.1281475517,1.10402836796,0.0,1.10402836796
 10/23  11:00:00,132.51475884,3.2338360217,17.6947018796,1.27555167543,48.2474882111,62.0547409583,2.18851248641,0.0,2.18851248641
 10/23  12:00:00,133.760203796,3.30587625892,18.6463766978,2.04163008321,48.2474882111,61.5103924513,2.18908783627,0.0,2.18908783627
 10/23  13:00:00,133.842322408,3.33203659083,18.0222583112,0.571863737492,48.2474882111,63.6602354638,2.18937405021,0.0,2.18937405021
 10/23  14:00:00,129.811165399,3.24878467511,17.9531124834,0.225192383498,48.2474882111,60.1281475517,2.18832384802,0.0,2.18832384802
 10/23  15:00:00,130.094119941,3.26444716931,18.4438052363,0.00179167887435,48.2474882111,60.1281475517,1.1038905693,0.0,1.1038905693
 10/23  16:00:00,132.619737493,3.36956116288,17.9455096146,0.0307007491413,48.2474882111,63.0180376616,2.18836431815,0.0,2.18836431815
 10/23  17:00:00,121.714731872,3.46771566704,17.1964742998,0.721489590657,37.5258241642,62.7947880557,1.10369394678,0.0,1.10369394678
 10/23  18:00:00,87.5663186422,3.17840839121,14.1251804391,4.96461731331,26.8041601173,36.0181789539,1.10347448692,0.0,1.10347448692
 10/23  19:00:00,98.1460080641,3.17840839121,13.1055380524,6.796073664,26.8041601173,33.4493877451,1.10329042189,0.0,1.10329042189
 10/23  20:00:00,85.3368964656,3.17840839121,12.465788962,10.7092072263,16.0824960704,28.0885557216,1.10338023867,0.0,1.10338023867
 10/23  21:00:00,86.1786198576,3.17840839121,12.2261122061,13.0750029786,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294802536,0.0,1.10294802536
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295168171,0.0,1.10295168171
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295261991,0.0,1.10295261991
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030510473,0.0,1.1030510473
 10/24  06:00:00,89.9715389421,3.17840839121,17.9362597955,27.2402705441,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,99.2910324922,3.17840839121,7.45917099245,27.5440606451,16.0824960704,32.6817896323,1.10346860903,0.0,1.10346860903
 10/24  08:00:00,143.138889329,3.33687036854,9.08089089814,12.0618873701,48.2474882111,70.4033123869,1.10396491994,0.0,1.10396491994
 10/24  09:00:00,130.450432961,3.2071081911,9.10143080413,7.83122470266,48.2474882111,62.0547409583,2.18806947112,0.0,2.18806947112
 10/24  10:00:00,126.656047366,3.18109148117,10.0784002468,5.01247978093,48.2474882111,60.1281475517,1.10414288355,0.0,1.10414288355
 10/24  11:00:00,128.881525923,3.24814664725,11.8860239238,3.43668608844,48.2474882111,62.0547409583,2.18875653824,0.0,2.18875653824
 10/24  12:00:00,129.932228027,3.32021927831,12.8453717749,4.00031621702,48.2474882111,61.5103924513,2.18933963433,0.0,2.18933963433
 10/24  13:00:00,130.889572544,3.34268826789,12.654764501,2.97595600623,48.2474882111,63.6602354638,3.27392518901,0.0,3.27392518901
 10/24  14:00:00,126.685353688,3.25077993699,11.7734624522,3.27703544199,48.2474882111,60.1281475517,1.10393116117,0.0,1.10393116117
 10/24  15:00:00,126.509854817,3.25691046283,11.7671802875,3.10168821,48.2474882111,60.1281475517,1.10384778708,0.0,1.10384778708
 10/24  16:00:00,130.284897776,3.35330488475,12.1378824205,3.51974450442,48.2474882111,63.0180376616,2.18841380023,0.0,2.18841380023
 10/24  17:00:00,121.716556293,3.44749276286,11.8893098362,6.05070138018,37.5258241642,62.7947880557,1.10372907401,0.0,1.10372907401
 10/24  18:00:00,89.2393075894,3.17840839121,9.41231641482,11.3504702847,26.8041601173,36.0181789539,1.10362687077,0.0,1.10362687077
 10/24  19:00:00,100.55373052,3.17840839121,8.3658891975,13.9434449748,26.8041601173,33.4493877451,1.10333380449,0.0,1.10333380449
 10/24  20:00:00,89.9844466906,3.17840839121,7.58033124139,20.2422151719,16.0824960704,28.0885557216,1.1033346098,0.0,1.1033346098
 10/24  21:00:00,90.3906000952,3.17840839121,7.2914348132,22.2216606091,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306971044,0.0,1.10306971044
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029482191,0.0,1.1029482191
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295290655,0.0,1.10295290655
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305552459,0.0,1.10305552459
 10/25  06:00:00,100.15191027,3.17840839121,16.8065964659,38.5503052017,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,105.671536938,3.17840839121,4.60784402018,36.7758920634,16.0824960704,32.6817896323,1.10338382129,0.0,1.10338382129
 10/25  08:00:00,146.664858439,3.3164764054,4.74835225332,19.9407890885,48.2474882111,70.4033123869,2.18795311122,0.0,2.18795311122
 10/25  09:00:00,133.119711581,3.19187902124,4.07527014856,15.5418931476,48.2474882111,62.0547409583,1.10403334715,0.0,1.10403334715
 10/25  10:00:00,123.881017667,3.17840839121,4.67673834764,7.64179507121,48.2474882111,60.1281475517,2.18825588406,0.0,2.18825588406
 10/25  11:00:00,124.594476004,3.23516433781,5.66234447208,5.38629793041,48.2474882111,62.0547409583,2.18862267875,0.0,2.18862267875
 10/25  12:00:00,127.078702872,3.37334045777,7.68870906967,6.25033258837,48.2474882111,61.5103924513,2.18944366949,0.0,2.18944366949
 10/25  13:00:00,129.470758444,3.67721089437,10.401577025,3.47580675577,48.2474882111,63.6602354638,2.18952041066,0.0,2.18952041066
 10/25  14:00:00,124.84289764,3.65424426056,11.1268097713,1.67776775113,48.2474882111,60.1281475517,1.10394748436,0.0,1.10394748436
 10/25  15:00:00,124.294754748,3.6424980319,11.6814556352,0.586725223787,48.2474882111,60.1281475517,2.18785461875,0.0,2.18785461875
 10/25  16:00:00,127.257920791,3.63298716937,11.7561644646,0.594803190384,48.2474882111,63.0180376616,1.10420494621,0.0,1.10420494621
 10/25  17:00:00,115.952124427,3.5427466349,10.2927280329,1.78759744498,37.5258241642,62.7947880557,2.18770708664,0.0,2.18770708664
 10/25  18:00:00,82.4419946415,3.17840839121,6.73326989007,4.76487052828,26.8041601173,36.0181789539,1.10354767282,0.0,1.10354767282
 10/25  19:00:00,92.1362128346,3.17840839121,4.71277646687,9.17904002009,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,82.5380617192,3.17840839121,3.21167972732,17.1644817145,16.0824960704,28.0885557216,1.10330243529,0.0,1.10330243529
 10/25  21:00:00,84.9257260119,3.17840839121,1.92525760373,22.1229637352,16.0824960704,26.8041601173,1.10305850863,0.0,1.10305850863
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294916311,0.0,1.10294916311
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295362262,0.0,1.10295362262
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295402144,0.0,1.10295402144
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,123.347380869,3.17840839121,13.0686099237,65.4837623424,5.36083202345,21.4433280938,1.1030231013,0.0,1.1030231013
 10/26  07:00:00,119.424886652,3.17840839121,0.0,55.137085797,16.0824960704,32.6817896323,19.6849564233,19.6649564233,0.02
 10/26  08:00:00,147.796429102,3.30412449488,0.426205709413,25.4068582059,48.2474882111,70.4033123869,10.5889473527,8.4011405596,2.18780679307
 10/26  09:00:00,128.210884533,3.19355632779,2.02657418182,12.6800847596,48.2474882111,62.0547409583,1.5664129678,0.46222204637,1.10419092143
 10/26  10:00:00,125.869959717,3.17840839121,6.56075411711,7.74672135193,48.2474882111,60.1281475517,2.18829387808,0.0,2.18829387808
 10/26  11:00:00,129.691714775,3.31346118905,10.5891312644,5.47845305838,48.2474882111,62.0547409583,2.18859033779,0.0,2.18859033779
 10/26  12:00:00,132.550411451,3.52945953494,13.7997038012,5.45492735801,48.2474882111,61.5103924513,2.18931964691,0.0,2.18931964691
 10/26  13:00:00,133.791539664,3.6720655091,15.845104086,2.35820630006,48.2474882111,63.6602354638,2.18947170363,0.0,2.18947170363
 10/26  14:00:00,129.900305533,3.66577252685,17.335695391,0.514761757778,48.2474882111,60.1281475517,2.18802942448,0.0,2.18802942448
 10/26  15:00:00,130.858047094,3.68209403682,18.7918772004,0.0,48.2474882111,60.1281475517,1.10387754966,0.0,1.10387754966
 10/26  16:00:00,133.349381787,3.6535767441,18.4218390764,0.0,48.2474882111,63.0180376616,2.18861431066,0.0,2.18861431066
 10/26  17:00:00,121.253446881,3.53923929006,17.3636668601,0.0214884169158,37.5258241642,62.7947880557,1.10366871504,0.0,1.10366871504
 10/26  18:00:00,86.3493207784,3.17840839121,13.5773069029,1.82815965242,26.8041601173,36.0181789539,1.10353202611,0.0,1.10353202611
 10/26  19:00:00,95.1624209933,3.17840839121,11.317604381,5.60042026461,26.8041601173,33.4493877451,1.10331329921,0.0,1.10331329921
 10/26  20:00:00,82.6623727464,3.17840839121,9.76669994435,10.7337725247,16.0824960704,28.0885557216,1.10335130563,0.0,1.10335130563
 10/26  21:00:00,83.4465816016,3.17840839121,8.27378333789,14.2952935908,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295361674,0.0,1.10295361674
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295467938,0.0,1.10295467938
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295455021,0.0,1.10295455021
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,92.8055593261,3.17840839121,15.5060114795,32.504539244,5.36083202345,21.4433280938,1.10308814566,0.0,1.10308814566
 10/27  07:00:00,101.463430921,3.17840839121,5.37185610822,31.8037739583,16.0824960704,32.6817896323,1.10346472087,0.0,1.10346472087
 10/27  08:00:00,143.391706066,3.33549355495,7.2111220902,14.1858497286,48.2474882111,70.4033123869,1.10404979544,0.0,1.10404979544
