Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  09:00:00,131.889786953,3.20483617675,9.11793883824,9.25634267473,48.2474882111,62.0547409583,2.18832799279,0.0,2.18832799279
 10/27  10:00:00,126.860756581,3.18148049917,11.4090970414,3.88610318394,48.2474882111,60.1281475517,1.10405364271,0.0,1.10405364271
 10/27  11:00:00,129.010655974,3.25665528593,13.5524382543,1.89089317045,48.2474882111,62.0547409583,2.1886074956,0.0,2.1886074956
 10/27  12:00:00,131.691487345,3.48808962851,16.1400632068,2.2970137528,48.2474882111,61.5103924513,2.1892352903,0.0,2.1892352903
 10/27  13:00:00,136.454905068,3.87975661273,19.9223199469,0.736664739638,48.2474882111,63.6602354638,3.27414333021,0.0,3.27414333021
 10/27  14:00:00,134.216774899,3.90353514241,21.8220613131,0.10710258671,48.2474882111,60.1281475517,1.10391422002,0.0,1.10391422002
 10/27  15:00:00,134.43027169,3.81992280665,22.2262730265,0.0,48.2474882111,60.1281475517,1.10383861108,0.0,1.10383861108
 10/27  16:00:00,136.472958882,3.58296906918,21.6160238458,0.0,48.2474882111,63.0180376616,2.18842966117,0.0,2.18842966117
 10/27  17:00:00,124.064767593,3.52463475697,20.2110805217,0.0,37.5258241642,62.7947880557,1.10374395092,0.0,1.10374395092
 10/27  18:00:00,89.0676438223,3.17840839121,17.0975746976,1.02621490156,26.8041601173,36.0181789539,1.10362382511,0.0,1.10362382511
 10/27  19:00:00,97.3213473156,3.17840839121,15.7825510158,3.29439995211,26.8041601173,33.4493877451,1.10336338732,0.0,1.10336338732
 10/27  20:00:00,83.5370183747,3.17840839121,15.1127231511,6.26239494625,16.0824960704,28.0885557216,1.10335972518,0.0,1.10335972518
 10/27  21:00:00,83.1532897102,3.17840839121,14.7093913417,7.56639369556,16.0824960704,26.8041601173,1.10305068838,0.0,1.10305068838
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295390203,0.0,1.10295390203
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295261954,0.0,1.10295261954
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304731266,0.0,1.10304731266
 10/28  06:00:00,84.7409376583,3.17840839121,17.7640852128,22.1818438428,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,81.6509364386,3.17840839121,10.0903177755,24.0953609763,5.36083202345,26.5809105114,1.10314788297,0.0,1.10314788297
 10/28  08:00:00,90.3722441987,3.17840839121,10.6526048402,18.4290860232,26.8041601173,31.2995447326,1.10330526006,0.0,1.10330526006
 10/28  09:00:00,92.1556204503,3.17840839121,12.005589073,16.6117857344,26.8041601173,33.5472370403,1.10355364694,0.0,1.10355364694
 10/28  10:00:00,90.7831597769,3.17840839121,13.5357884495,14.6724223877,26.8041601173,32.583940337,1.10343071021,0.0,1.10343071021
 10/28  11:00:00,92.4436920757,3.17840839121,14.6303248609,12.9907259675,26.8041601173,34.8316326447,1.10358092797,0.0,1.10358092797
 10/28  12:00:00,90.921694248,3.17840839121,15.7732688199,11.6101797852,26.8041601173,33.5472370403,1.10344937152,0.0,1.10344937152
 10/28  13:00:00,88.4204524118,3.17840839121,17.005974681,10.4450232967,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,66.3024160064,3.17840839121,18.2508315269,15.4917846682,8.04124803518,21.3317032909,1.10343068159,0.0,1.10343068159
 10/28  15:00:00,67.6236220238,3.17840839121,19.693086427,16.6551313898,8.04124803518,20.0473076865,1.10323723457,0.0,1.10323723457
 10/28  16:00:00,71.177348141,3.17840839121,20.3521042242,19.2287408087,8.04124803518,20.3684065876,1.1032446404,0.0,1.1032446404
 10/28  17:00:00,69.146137158,3.17840839121,20.2968544473,24.9729287368,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302341464,0.0,1.10302341464
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302538328,0.0,1.10302538328
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295506714,0.0,1.10295506714
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292123824,0.0,1.10292123824
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292242335,0.0,1.10292242335
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291290063,0.0,1.10291290063
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291645569,0.0,1.10291645569
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029899078,0.0,1.1029899078
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310227788,0.0,1.10310227788
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291880545,0.0,1.10291880545
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292090768,0.0,1.10292090768
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301833089,0.0,1.10301833089
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291308363,0.0,1.10291308363
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295533965,0.0,1.10295533965
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301113734,0.0,1.10301113734
 10/30  06:00:00,125.096788967,3.17840839121,16.0848570033,64.2169233614,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,120.900374527,3.17840839121,4.18209229256,52.43048138,16.0824960704,32.6817896323,1.10326171319,0.0,1.10326171319
 10/30  08:00:00,154.655436933,3.21401263382,5.34386519173,27.4383184152,48.2474882111,70.4033123869,2.1878561244,0.0,2.1878561244
 10/30  09:00:00,142.306349869,3.17840839121,6.41331428632,22.4039579277,48.2474882111,62.0547409583,1.10404927802,0.0,1.10404927802
 10/30  10:00:00,138.439793678,3.17840839121,8.26246564259,18.6148437868,48.2474882111,60.1281475517,2.18831724753,0.0,2.18831724753
 10/30  11:00:00,139.343989435,3.17840839121,9.74035654555,16.1145552349,48.2474882111,62.0547409583,2.18866754729,0.0,2.18866754729
 10/30  12:00:00,143.025931808,3.21715547756,10.8215660693,19.220889505,48.2474882111,61.5103924513,2.18946348998,0.0,2.18946348998
 10/30  13:00:00,139.528569529,3.23856111651,11.1913564655,13.1824881776,48.2474882111,63.6602354638,2.18936387491,0.0,2.18936387491
 10/30  14:00:00,133.961460039,3.17840839121,10.5709676876,11.8280081035,48.2474882111,60.1281475517,2.18811464167,0.0,2.18811464167
 10/30  15:00:00,130.898110046,3.17840839121,10.4306172326,8.90500856543,48.2474882111,60.1281475517,1.10399542217,0.0,1.10399542217
 10/30  16:00:00,133.364604176,3.26416420913,10.7037080524,8.12276594738,48.2474882111,63.0180376616,2.1886652142,0.0,2.1886652142
 10/30  17:00:00,126.965780581,3.35435971435,10.8070248474,12.475343705,37.5258241642,62.7947880557,1.10367420014,0.0,1.10367420014
 10/30  18:00:00,98.9522233139,3.17840839121,8.8925826883,19.1157864025,26.8041601173,36.0181789539,1.10356195326,0.0,1.10356195326
 10/30  19:00:00,108.492377469,3.17840839121,8.32703367121,21.9209474502,26.8041601173,33.4493877451,1.10329494978,0.0,1.10329494978
 10/30  20:00:00,99.3201995627,3.17840839121,7.97246790062,29.1858313848,16.0824960704,28.0885557216,1.10339867002,0.0,1.10339867002
 10/30  21:00:00,99.5440654573,3.17840839121,7.65805817476,31.0085026096,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295904035,0.0,1.10295904035
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029564271,0.0,1.1029564271
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295472163,0.0,1.10295472163
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305195273,0.0,1.10305195273
 10/31  06:00:00,114.171494274,3.17840839121,15.7774500598,53.5990356118,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,113.941696726,3.17840839121,2.9736659369,46.6802299341,16.0824960704,32.6817896323,1.1034410812,0.0,1.1034410812
 10/31  08:00:00,150.104343834,3.26917391592,4.1930203876,23.9829088386,48.2474882111,70.4033123869,1.10408169258,0.0,1.10408169258
 10/31  09:00:00,135.049680001,3.17840839121,3.91994059565,17.6406617511,48.2474882111,62.0547409583,2.18815233149,0.0,2.18815233149
 10/31  10:00:00,125.927221715,3.17840839121,6.22869179751,8.13604566966,48.2474882111,60.1281475517,2.18827995113,0.0,2.18827995113
 10/31  11:00:00,128.994591629,3.2307565524,9.80774903783,5.64541677519,48.2474882111,62.0547409583,2.18873079308,0.0,2.18873079308
 10/31  12:00:00,132.781854945,3.45906858017,13.0963812102,6.46008439833,48.2474882111,61.5103924513,2.18965207829,0.0,2.18965207829
 10/31  13:00:00,135.172409994,3.77090001052,16.0201084785,3.46523773605,48.2474882111,63.6602354638,2.18919471841,0.0,2.18919471841
 10/31  14:00:00,131.305365768,3.7954436503,17.8696201714,1.25622608904,48.2474882111,60.1281475517,1.10394933552,0.0,1.10394933552
 10/31  15:00:00,131.539108851,3.81130589376,19.1712389348,0.172488166008,48.2474882111,60.1281475517,2.1880003769,0.0,2.1880003769
 10/31  16:00:00,135.119930181,3.81814064188,20.0089840711,0.0188395010004,48.2474882111,63.0180376616,2.18875640805,0.0,2.18875640805
 10/31  17:00:00,122.694654682,3.65832485293,18.2591605585,0.448116956727,37.5258241642,62.7947880557,1.10375789218,0.0,1.10375789218
 10/31  18:00:00,84.7561231002,3.17840839121,11.0135861813,2.79868269583,26.8041601173,36.0181789539,1.10349992029,0.0,1.10349992029
 10/31  19:00:00,92.3080132885,3.17840839121,8.36178701193,5.70182992885,26.8041601173,33.4493877451,1.10329392712,0.0,1.10329392712
 10/31  20:00:00,81.9515199794,3.17840839121,6.95562363422,12.8339960679,16.0824960704,28.0885557216,1.10333631219,0.0,1.10333631219
 10/31  21:00:00,83.4790421059,3.17840839121,5.28375781024,17.3177796227,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295717249,0.0,1.10295717249
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295536463,0.0,1.10295536463
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295800711,0.0,1.10295800711
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,100.014785759,3.17840839121,14.6264179252,40.5933592313,5.36083202345,21.4433280938,1.10309764991,0.0,1.10309764991
 11/01  07:00:00,108.854701752,3.17840839121,5.32529314557,36.7742744182,16.0824960704,32.6817896323,1.10348363622,0.0,1.10348363622
 11/01  08:00:00,146.252964381,3.26844494537,6.62176426649,17.7035144768,48.2474882111,70.4033123869,1.10409693261,0.0,1.10409693261
 11/01  09:00:00,133.343717778,3.17840839121,7.78461939755,12.0700207255,48.2474882111,62.0547409583,2.18825291201,0.0,2.18825291201
 11/01  10:00:00,129.609837262,3.17840839121,9.63460702515,8.41274598923,48.2474882111,60.1281475517,1.10414504292,0.0,1.10414504292
 11/01  11:00:00,130.073843135,3.20149101421,12.9241629763,3.63751988125,48.2474882111,62.0547409583,2.18883042626,0.0,2.18883042626
 11/01  12:00:00,134.218493252,3.44241905568,17.615662331,3.39409110928,48.2474882111,61.5103924513,3.27427570086,0.0,3.27427570086
 11/01  13:00:00,138.231624455,3.70890547564,21.7051907027,0.901364507455,48.2474882111,63.6602354638,2.1894659914,0.0,2.1894659914
 11/01  14:00:00,134.981685538,3.52487022525,22.9486518305,0.124087625102,48.2474882111,60.1281475517,1.10393772265,0.0,1.10393772265
 11/01  15:00:00,135.929237415,3.58428145495,23.9608801035,0.0,48.2474882111,60.1281475517,2.18788820211,0.0,2.18788820211
 11/01  16:00:00,139.877746657,3.62933344378,24.9744472466,0.0,48.2474882111,63.0180376616,1.10426157929,0.0,1.10426157929
 11/01  17:00:00,127.85012709,3.47714865869,24.043926117,0.0,37.5258241642,62.7947880557,2.18771267388,0.0,2.18771267388
 11/01  18:00:00,92.8316057193,3.17840839121,21.3683423069,0.51940918927,26.8041601173,36.0181789539,1.10349112866,0.0,1.10349112866
 11/01  19:00:00,101.016823057,3.17840839121,20.4167378037,2.35568890595,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,87.0867290514,3.17840839121,19.0043428679,5.92048590616,16.0824960704,28.0885557216,1.10337610445,0.0,1.10337610445
 11/01  21:00:00,86.3662976904,3.17840839121,18.0500257719,7.43876724552,16.0824960704,26.8041601173,1.10308277445,0.0,1.10308277445
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295264417,0.0,1.10295264417
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295888901,0.0,1.10295888901
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295724543,0.0,1.10295724543
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,82.8238929311,3.17840839121,19.9767693414,18.0521149871,5.36083202345,21.4433280938,1.1030250805,0.0,1.1030250805
 11/02  07:00:00,98.9643955241,3.17840839121,12.6808950055,19.5283663307,16.0824960704,32.6817896323,1.10348050968,0.0,1.10348050968
 11/02  08:00:00,142.485698282,3.29168515197,14.2431644421,6.29160799567,48.2474882111,70.4033123869,1.10397261024,0.0,1.10397261024
 11/02  09:00:00,131.565098805,3.17957556973,15.3331965052,2.74165746657,48.2474882111,62.0547409583,2.18822991674,0.0,2.18822991674
 11/02  10:00:00,132.239903313,3.17840839121,19.359834661,1.31758440403,48.2474882111,60.1281475517,1.10425509075,0.0,1.10425509075
 11/02  11:00:00,136.984611295,3.26801587326,23.1188035304,0.287122628381,48.2474882111,62.0547409583,2.18862389773,0.0,2.18862389773
 11/02  12:00:00,138.239696726,3.34983966093,24.976235035,0.147301273865,48.2474882111,61.5103924513,2.18934024297,0.0,2.18934024297
 11/02  13:00:00,143.00465303,3.4573479737,27.6311412878,0.0,48.2474882111,63.6602354638,3.27415085501,0.0,3.27415085501
 11/02  14:00:00,140.52015128,3.46050275195,28.6755726711,0.0,48.2474882111,60.1281475517,1.10403066301,0.0,1.10403066301
 11/02  15:00:00,140.156562357,3.52871328842,28.2437732119,0.0,48.2474882111,60.1281475517,2.18789286207,0.0,2.18789286207
 11/02  16:00:00,142.050198091,3.53443451707,27.2417976076,0.0,48.2474882111,63.0180376616,1.10443827563,0.0,1.10443827563
 11/02  17:00:00,129.395520318,3.4802708736,25.5861971299,0.0,37.5258241642,62.7947880557,2.18770647584,0.0,2.18770647584
 11/02  18:00:00,93.2816790879,3.17840839121,22.3036682489,0.0341566157968,26.8041601173,36.0181789539,1.10353710806,0.0,1.10353710806
 11/02  19:00:00,100.050651707,3.17840839121,20.9145641954,0.89169116415,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,85.623118892,3.17840839121,19.5498789592,3.9113396554,16.0824960704,28.0885557216,1.10332801646,0.0,1.10332801646
 11/02  21:00:00,84.6838867706,3.17840839121,18.255719277,5.55066282074,16.0824960704,26.8041601173,1.10306243617,0.0,1.10306243617
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295763571,0.0,1.10295763571
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295897356,0.0,1.10295897356
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295946126,0.0,1.10295946126
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,80.5643058505,3.19826551569,19.9631271623,15.7863129611,5.36083202345,21.4433280938,1.10302396065,0.0,1.10302396065
 11/03  07:00:00,96.9076788402,3.17840839121,12.5547625697,17.5977820826,16.0824960704,32.6817896323,1.1034333558,0.0,1.1034333558
 11/03  08:00:00,141.028446932,3.30726536985,14.1534659215,4.90847494863,48.2474882111,70.4033123869,1.10411654838,0.0,1.10411654838
 11/03  09:00:00,131.647150151,3.18714992661,15.9448310007,2.20449996027,48.2474882111,62.0547409583,2.18811951259,0.0,2.18811951259
 11/03  10:00:00,132.738868484,3.17840839121,20.3009671209,0.875417115499,48.2474882111,60.1281475517,1.10420427302,0.0,1.10420427302
 11/03  11:00:00,137.784893894,3.23456654896,24.1532278069,0.0864302743477,48.2474882111,62.0547409583,2.18880645478,0.0,2.18880645478
 11/03  12:00:00,138.912783994,3.30942337454,25.7887336074,0.0483062551393,48.2474882111,61.5103924513,2.18972409565,0.0,2.18972409565
 11/03  13:00:00,141.059841313,3.33438571927,25.8092918245,0.0,48.2474882111,63.6602354638,3.27414746202,0.0,3.27414746202
 11/03  14:00:00,137.599971676,3.24807135269,25.9678244667,0.0,48.2474882111,60.1281475517,1.1040041273,0.0,1.1040041273
 11/03  15:00:00,138.296911973,3.25787204592,26.6549640699,0.0,48.2474882111,60.1281475517,2.18784851484,0.0,2.18784851484
 11/03  16:00:00,141.25891329,3.35714444313,26.6278028801,0.0,48.2474882111,63.0180376616,1.10442022817,0.0,1.10442022817
 11/03  17:00:00,130.400337477,3.45311441474,26.6181707482,0.0,37.5258241642,62.7947880557,2.18768040795,0.0,2.18768040795
 11/03  18:00:00,95.5790571704,3.17840839121,24.3072842018,0.327918745452,26.8041601173,36.0181789539,1.10352816653,0.0,1.10352816653
 11/03  19:00:00,102.780787605,3.17840839121,23.0692857089,1.46710554851,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,88.109192101,3.17840839121,22.0469298774,3.90036194626,16.0824960704,28.0885557216,1.10332153565,0.0,1.10332153565
 11/03  21:00:00,87.2165889865,3.17840839121,21.0683955696,5.27068874395,16.0824960704,26.8041601173,1.10306037333,0.0,1.10306037333
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295926602,0.0,1.10295926602
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295631802,0.0,1.10295631802
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029602977,0.0,1.1029602977
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,76.8128467562,3.19526026962,22.5581219923,9.44286428288,5.36083202345,21.4433280938,1.1030333424,0.0,1.1030333424
 11/04  07:00:00,79.6247916482,3.17840839121,17.1378269465,12.5543736815,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,87.954903246,3.17840839121,17.9847233205,8.67962659029,26.8041601173,31.2995447326,1.10328310808,0.0,1.10328310808
 11/04  09:00:00,89.3745804788,3.17840839121,18.2057458902,7.63058894566,26.8041601173,33.5472370403,1.10348227585,0.0,1.10348227585
 11/04  10:00:00,87.3705526512,3.17840839121,18.8859072623,5.90969644931,26.8041601173,32.583940337,1.10349213771,0.0,1.10349213771
 11/04  11:00:00,90.3789688822,3.17840839121,19.931632317,5.62469531796,26.8041601173,34.8316326447,1.10363462094,0.0,1.10363462094
 11/04  12:00:00,88.8460261467,3.17840839121,20.1004189003,5.20736160348,26.8041601173,33.5472370403,1.10353377341,0.0,1.10353377341
 11/04  13:00:00,85.7468780824,3.17840839121,19.9190891309,4.85833451738,26.8041601173,30.9784458315,1.10346081962,0.0,1.10346081962
 11/04  14:00:00,59.4656412318,3.17840839121,20.8011229247,6.1047184958,8.04124803518,21.3317032909,1.10330751693,0.0,1.10330751693
 11/04  15:00:00,60.2678947353,3.17840839121,21.664710608,7.32777992032,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,62.2498785382,3.17840839121,23.711483162,6.94189226807,8.04124803518,20.3684065876,1.10323841378,0.0,1.10323841378
 11/04  17:00:00,57.6337957101,3.17840839121,25.2257258256,8.53171591049,2.68041601173,18.0090894769,1.10303204664,0.0,1.10303204664
 11/04  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302806767,0.0,1.10302806767
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031014844,0.0,1.1031014844
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295925342,0.0,1.10295925342
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292713042,0.0,1.10292713042
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302411643,0.0,1.10302411643
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029278172,0.0,1.1029278172
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292774511,0.0,1.10292774511
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299561757,0.0,1.10299561757
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,32.1428343738,1.38069030986,11.9907918878,0.0,2.68041601173,16.0824960704,1.10305429541,0.0,1.10305429541
 11/05  15:00:00,28.1070214985,0.988809999214,8.34685932314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,20.5801964157,0.186830932739,1.6220133068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292388323,0.0,1.10292388323
 11/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292342485,0.0,1.10292342485
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029338631,0.0,1.1029338631
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292551235,0.0,1.10292551235
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295856347,0.0,1.10295856347
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296170454,0.0,1.10296170454
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,96.513138932,3.17840839121,18.7247325292,32.9933978002,5.36083202345,21.4433280938,1.10302861232,0.0,1.10302861232
 11/06  08:00:00,82.1010585459,3.17840839121,5.96536244983,24.1845619082,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,137.274618158,3.23822700842,9.52962188598,5.84752857157,48.2474882111,70.4033123869,2.18773118047,0.0,2.18773118047
 11/06  10:00:00,129.485968993,3.18196316839,12.7084025135,3.28493404785,48.2474882111,62.0547409583,2.18832584139,0.0,2.18832584139
 11/06  11:00:00,130.394612311,3.33537637133,16.7697723921,1.90538769091,48.2474882111,60.1281475517,1.10420613568,0.0,1.10420613568
 11/06  12:00:00,134.55498235,3.66036099276,19.6799334632,0.904018630631,48.2474882111,62.0547409583,2.18884293398,0.0,2.18884293398
 11/06  13:00:00,135.857841944,3.87483326051,21.2465026019,0.970185325196,48.2474882111,61.5103924513,2.18933957506,0.0,2.18933957506
 11/06  14:00:00,138.688708396,4.07610652931,22.6891852354,0.00725286210953,48.2474882111,63.6602354638,3.27425045369,0.0,3.27425045369
 11/06  15:00:00,135.360749205,3.93255244893,23.0441208995,0.0,48.2474882111,60.1281475517,1.10407525333,0.0,1.10407525333
 11/06  16:00:00,135.108723064,3.78080176075,22.9438454466,0.0,48.2474882111,60.1281475517,2.18801129712,0.0,2.18801129712
 11/06  17:00:00,136.01902954,3.63431636239,21.1107472108,0.0,48.2474882111,63.0180376616,1.10426223095,0.0,1.10426223095
 11/06  18:00:00,128.692904352,3.46524175291,17.4781763241,0.0184339606859,37.5258241642,62.7947880557,2.18789820026,0.0,2.18789820026
 11/06  19:00:00,94.5670644326,3.17840839121,12.4062681647,1.34760871137,26.8041601173,36.0181789539,1.10351409641,0.0,1.10351409641
 11/06  20:00:00,92.5377241124,3.17840839121,9.79937662853,4.49395113614,26.8041601173,33.4493877451,1.10329559489,0.0,1.10329559489
 11/06  21:00:00,79.7750856489,3.17840839121,8.26503673043,9.34814864112,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/06  22:00:00,80.5720031474,3.17840839121,7.05975243349,12.634746041,16.0824960704,26.8041601173,1.10309885325,0.0,1.10309885325
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295984313,0.0,1.10295984313
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102962319,0.0,1.102962319
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296064494,0.0,1.10296064494
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,103.306662838,3.17840839121,14.6243986653,43.8872555705,5.36083202345,21.4433280938,1.10307076533,0.0,1.10307076533
 11/07  08:00:00,87.0347687502,3.17840839121,0.430266557582,34.6533680047,16.0824960704,32.6817896323,1.83430333652,0.730843508356,1.10345982816
 11/07  09:00:00,135.808174873,3.27549576597,3.43219837197,10.4412400432,48.2474882111,70.4033123869,1.10409091694,0.0,1.10409091694
 11/07  10:00:00,125.461781974,3.17840839121,6.1520758176,5.82062850208,48.2474882111,62.0547409583,2.18829553117,0.0,2.18829553117
 11/07  11:00:00,124.798032393,3.27883884392,9.44935335903,3.68576433311,48.2474882111,60.1281475517,1.10419283465,0.0,1.10419283465
 11/07  12:00:00,130.070766579,3.60602123585,14.054045403,2.10003067649,48.2474882111,62.0547409583,2.18901843341,0.0,2.18901843341
 11/07  13:00:00,133.636588028,3.85549881762,18.0860952936,1.92867316065,48.2474882111,61.5103924513,3.27435644739,0.0,3.27435644739
 11/07  14:00:00,136.902491221,4.04454059473,20.7574334813,0.18435337622,48.2474882111,63.6602354638,2.1895259271,0.0,2.1895259271
 11/07  15:00:00,133.486572576,3.88627865808,21.2162180607,0.0,48.2474882111,60.1281475517,1.10411799614,0.0,1.10411799614
 11/07  16:00:00,132.560360806,3.71844649923,20.45783845,0.0,48.2474882111,60.1281475517,2.18811112516,0.0,2.18811112516
 11/07  17:00:00,132.840288603,3.56904708137,17.997275555,0.0,48.2474882111,63.0180376616,2.18868768356,0.0,2.18868768356
 11/07  18:00:00,125.083890021,3.4604776497,13.5903636535,0.301996403818,37.5258241642,62.7947880557,1.10374786543,0.0,1.10374786543
 11/07  19:00:00,93.2492278739,3.17840839121,8.78210351071,3.65393680672,26.8041601173,36.0181789539,1.10349963304,0.0,1.10349963304
 11/07  20:00:00,92.5976906579,3.17840839121,6.66643147027,7.68686283992,26.8041601173,33.4493877451,1.10332197924,0.0,1.10332197924
 11/07  21:00:00,81.0535386198,3.17840839121,5.19676394503,13.6948743975,16.0824960704,28.0885557216,1.10337208518,0.0,1.10337208518
 11/07  22:00:00,82.6980857485,3.17840839121,4.08908373949,17.7314973361,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296375057,0.0,1.10296375057
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296106858,0.0,1.10296106858
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296309513,0.0,1.10296309513
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307561269,0.0,1.10307561269
 11/08  07:00:00,114.869763608,3.17840839121,13.7083622892,56.3663927166,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,93.8462287849,3.17840839121,0.0,41.895094597,16.0824960704,32.6817896323,8.7856627099,7.68219835978,1.10346435012
 11/08  09:00:00,137.151921967,3.26667007234,2.74842435688,12.4775868457,48.2474882111,70.4033123869,2.67859104397,0.490460387458,2.18813065651
 11/08  10:00:00,126.453319247,3.17840839121,6.1028669222,6.86137466985,48.2474882111,62.0547409583,1.10412662834,0.0,1.10412662834
 11/08  11:00:00,126.446318614,3.32031347991,10.2044858109,4.5374434665,48.2474882111,60.1281475517,2.18835365214,0.0,2.18835365214
 11/08  12:00:00,132.619436298,3.67649918379,16.0970252727,2.53524257767,48.2474882111,62.0547409583,2.18915207428,0.0,2.18915207428
 11/08  13:00:00,136.603407779,3.94325549067,20.7078534391,2.18597809293,48.2474882111,61.5103924513,2.18988063712,0.0,2.18988063712
 11/08  14:00:00,140.556098005,4.15917825618,24.2464102996,0.234345680666,48.2474882111,63.6602354638,2.18952631113,0.0,2.18952631113
 11/08  15:00:00,138.241259492,4.01892480025,25.8382588352,0.0,48.2474882111,60.1281475517,2.18833474886,0.0,2.18833474886
 11/08  16:00:00,138.350567225,3.86158324573,26.1049081224,0.0,48.2474882111,60.1281475517,1.1039480498,0.0,1.1039480498
 11/08  17:00:00,139.843434325,3.71518129067,24.8542870675,0.0,48.2474882111,63.0180376616,2.1884057804,0.0,2.1884057804
 11/08  18:00:00,132.735239963,3.50619871111,21.4979889379,0.0,37.5258241642,62.7947880557,1.10376855955,0.0,1.10376855955
 11/08  19:00:00,97.4896766991,3.17840839121,15.723099054,0.95339008865,26.8041601173,36.0181789539,1.10367757079,0.0,1.10367757079
 11/08  20:00:00,94.9587525877,3.17840839121,13.3629466824,3.35140955771,26.8041601173,33.4493877451,1.10341723594,0.0,1.10341723594
 11/08  21:00:00,81.4843809932,3.17840839121,11.7983803818,7.52410033407,16.0824960704,28.0885557216,1.10343236945,0.0,1.10343236945
 11/08  22:00:00,81.3372132922,3.17840839121,10.1701941488,10.2895144704,16.0824960704,26.8041601173,1.10306911834,0.0,1.10306911834
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296335492,0.0,1.10296335492
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283825,0.0,1.10296283825
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296332647,0.0,1.10296332647
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,99.5800215541,3.17840839121,14.5578092185,40.2272037331,5.36083202345,21.4433280938,1.10303695155,0.0,1.10303695155
 11/09  08:00:00,88.0837914048,3.17840839121,1.81582836442,34.3168288525,16.0824960704,32.6817896323,0.050988542634,0.030988542634,0.02
 11/09  09:00:00,141.170535647,3.27342698641,4.40239681252,14.8354711557,48.2474882111,70.4033123869,2.18788464927,0.0,2.18788464927
 11/09  10:00:00,128.19943567,3.17840839121,5.69458281899,9.01577519632,48.2474882111,62.0547409583,2.18834129439,0.0,2.18834129439
 11/09  11:00:00,124.955233312,3.17840839121,8.54246855481,4.85028050942,48.2474882111,60.1281475517,1.10422715256,0.0,1.10422715256
 11/09  12:00:00,127.931584243,3.20430741321,11.9411821822,2.47542538454,48.2474882111,62.0547409583,2.18864105102,0.0,2.18864105102
 11/09  13:00:00,130.157420129,3.27209878444,14.7057759463,2.4132246416,48.2474882111,61.5103924513,2.18945949603,0.0,2.18945949603
 11/09  14:00:00,132.862114705,3.29636766801,17.2027211686,0.446862098955,48.2474882111,63.6602354638,3.27450131095,0.0,3.27450131095
 11/09  15:00:00,130.144768649,3.21587281718,18.5206283572,0.0241916173219,48.2474882111,60.1281475517,1.10397571429,0.0,1.10397571429
 11/09  16:00:00,130.722992078,3.22939354645,19.109522675,0.0,48.2474882111,60.1281475517,2.18783736229,0.0,2.18783736229
 11/09  17:00:00,134.725079199,3.32957465342,20.1215385788,0.0,48.2474882111,63.0180376616,2.18871525416,0.0,2.18871525416
 11/09  18:00:00,130.785334671,3.42244644664,19.5779554879,0.053880422149,37.5258241642,62.7947880557,1.10376001943,0.0,1.10376001943
 11/09  19:00:00,100.479096932,3.17840839121,16.6201678514,3.04574152398,26.8041601173,36.0181789539,1.10351255117,0.0,1.10351255117
 11/09  20:00:00,99.0032991455,3.17840839121,15.5607600824,5.1981427154,26.8041601173,33.4493877451,1.10331742252,0.0,1.10331742252
 11/09  21:00:00,84.7478960205,3.17840839121,14.0229779135,8.56301782964,16.0824960704,28.0885557216,1.10337760604,0.0,1.10337760604
 11/09  22:00:00,84.7063963934,3.17840839121,12.2549984009,11.5738933196,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296391924,0.0,1.10296391924
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296179735,0.0,1.10296179735
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296447986,0.0,1.10296447986
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307083909,0.0,1.10307083909
 11/10  07:00:00,86.6186164421,3.17840839121,16.7795022119,25.0441056276,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,83.790744565,3.17840839121,8.1400159564,23.6995944207,16.0824960704,32.6817896323,1.10349519353,0.0,1.10349519353
 11/10  09:00:00,140.624173803,3.28331311331,10.5976077644,8.08401223342,48.2474882111,70.4033123869,1.10406512386,0.0,1.10406512386
 11/10  10:00:00,130.270898289,3.17840839121,11.4325741092,5.34924652507,48.2474882111,62.0547409583,2.18843500689,0.0,2.18843500689
 11/10  11:00:00,128.127370401,3.17840839121,13.0039946221,3.56089153032,48.2474882111,60.1281475517,2.18845651081,0.0,2.18845651081
 11/10  12:00:00,130.299650035,3.19680169221,14.7871817622,2.00499731706,48.2474882111,62.0547409583,2.18905097937,0.0,2.18905097937
 11/10  13:00:00,131.015190145,3.26665435912,16.1386080334,1.84360699629,48.2474882111,61.5103924513,2.18981223454,0.0,2.18981223454
 11/10  14:00:00,132.603990235,3.29473995033,17.2207042414,0.172382274109,48.2474882111,63.6602354638,2.18948008697,0.0,2.18948008697
 11/10  15:00:00,129.627706656,3.21905610082,18.0245746979,0.0,48.2474882111,60.1281475517,2.18830246976,0.0,2.18830246976
 11/10  16:00:00,129.45638129,3.23164692024,17.8406585127,0.0,48.2474882111,60.1281475517,1.10393918208,0.0,1.10393918208
 11/10  17:00:00,131.655175834,3.32629652338,17.0549133439,0.0,48.2474882111,63.0180376616,2.1883790134,0.0,2.1883790134
 11/10  18:00:00,127.620528158,3.41533211139,15.809571019,0.664572713618,37.5258241642,62.7947880557,1.10377169797,0.0,1.10377169797
 11/10  19:00:00,98.6913333262,3.17840839121,12.9195921708,4.95855359891,26.8041601173,36.0181789539,1.10368789127,0.0,1.10368789127
 11/10  20:00:00,96.9961849939,3.17840839121,11.8168033589,6.93498528732,26.8041601173,33.4493877451,1.10342872576,0.0,1.10342872576
 11/10  21:00:00,84.5576721369,3.17840839121,10.7821619206,11.613609939,16.0824960704,28.0885557216,1.10336008134,0.0,1.10336008134
 11/10  22:00:00,85.6851415412,3.17840839121,10.2613251637,14.5463117046,16.0824960704,26.8041601173,1.10307584138,0.0,1.10307584138
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294213481,0.0,1.10294213481
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293101516,0.0,1.10293101516
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302979416,0.0,1.10302979416
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296380819,0.0,1.10296380819
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296511926,0.0,1.10296511926
 11/11  12:00:00,22.5445391853,0.527764662294,3.2454223468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,32.205454384,1.88969272475,11.544409483,0.0,2.68041601173,16.0824960704,1.10306467702,0.0,1.10306467702
 11/11  14:00:00,34.0300754474,2.15197822927,13.1067450419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,35.1625000862,2.30231095807,14.0888369519,0.0,2.68041601173,16.0824960704,1.10305906004,0.0,1.10305906004
 11/11  16:00:00,29.3666633654,1.45038532385,9.14492586534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292922676,0.0,1.10292922676
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292723885,0.0,1.10292723885
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298071129,0.0,1.10298071129
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029252904,0.0,1.1029252904
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293145303,0.0,1.10293145303
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303782582,0.0,1.10303782582
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296444688,0.0,1.10296444688
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293023084,0.0,1.10293023084
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,24.3328018408,0.835272124236,4.72617754037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,29.0767884445,1.54755724121,8.75787902713,0.0,2.68041601173,16.0824960704,1.10312039466,0.0,1.10312039466
 11/12  15:00:00,26.4768097083,1.16654139627,6.5389161358,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,21.2098452165,0.351513219277,2.08697982101,0.0,2.68041601173,16.0824960704,1.10300673165,0.0,1.10300673165
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296321477,0.0,1.10296321477
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292564084,0.0,1.10292564084
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292572675,0.0,1.10292572675
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296579027,0.0,1.10296579027
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296659055,0.0,1.10296659055
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306902985,0.0,1.10306902985
 11/13  07:00:00,130.84022571,3.17840839121,12.7375644499,73.3076526574,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,109.96920548,3.17840839121,0.0,55.5507379592,16.0824960704,32.6817896323,14.1062912668,13.0028429589,1.10344830786
 11/13  09:00:00,147.364542708,3.18368050715,0.0,25.5216215086,48.2474882111,70.4033123869,8.7835484871,6.59542296569,2.18812552141
 11/13  10:00:00,130.700759458,3.17840839121,0.664153242395,16.547528561,48.2474882111,62.0547409583,1.88446871462,0.780311585956,1.10415712866
 11/13  11:00:00,124.908101352,3.17840839121,3.22410819653,10.1215089073,48.2474882111,60.1281475517,2.18845902044,0.0,2.18845902044
 11/13  12:00:00,126.3898658,3.17840839121,4.83992586975,8.06086227519,48.2474882111,62.0547409583,2.18933811697,0.0,2.18933811697
 11/13  13:00:00,128.837415179,3.19504404279,6.64073539829,9.23531498109,48.2474882111,61.5103924513,2.18976915601,0.0,2.18976915601
 11/13  14:00:00,129.357806145,3.22178613409,8.63375800866,5.58609823354,48.2474882111,63.6602354638,2.18955857645,0.0,2.18955857645
 11/13  15:00:00,125.822897716,3.17840839121,9.79602697478,4.46438649316,48.2474882111,60.1281475517,2.18847382897,0.0,2.18847382897
 11/13  16:00:00,126.094077088,3.17840839121,10.4529546513,4.07863818898,48.2474882111,60.1281475517,2.18785466405,0.0,2.18785466405
 11/13  17:00:00,128.664393482,3.23183267993,10.1324873033,4.02610753242,48.2474882111,63.0180376616,1.1044868271,0.0,1.1044868271
 11/13  18:00:00,127.568382564,3.32010416792,9.2540174503,7.2632086316,37.5258241642,62.7947880557,2.18784456746,0.0,2.18784456746
 11/13  19:00:00,102.293640798,3.17840839121,6.76711291725,14.7133403244,26.8041601173,36.0181789539,1.1035113773,0.0,1.1035113773
 11/13  20:00:00,102.597964763,3.17840839121,5.59741745483,18.75615096,26.8041601173,33.4493877451,1.10330175369,0.0,1.10330175369
 11/13  21:00:00,92.4366146938,3.17840839121,4.69382934401,25.5808850725,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/13  22:00:00,93.906287566,3.17840839121,3.31512542148,29.7136574716,16.0824960704,26.8041601173,1.10310934279,0.0,1.10310934279
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296559388,0.0,1.10296559388
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029662147,0.0,1.1029662147
