Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296733054,0.0,1.10296733054
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,132.589612837,3.17840839121,12.5113679313,75.2832363034,5.36083202345,21.4433280938,1.10308710985,0.0,1.10308710985
 11/14  08:00:00,110.806602078,3.17840839121,0.0,56.3881345567,16.0824960704,32.6817896323,20.9592912859,19.8557633875,1.10352789835
 11/14  09:00:00,142.91704643,3.21489956463,1.37461807518,19.6682880978,48.2474882111,70.4033123869,5.39535428008,4.2913605748,1.10399370528
 11/14  10:00:00,128.714533588,3.17840839121,5.27252161197,9.9529343209,48.2474882111,62.0547409583,2.1884887124,0.0,2.1884887124
 11/14  11:00:00,126.981048711,3.25631751714,8.53459827641,6.80605706039,48.2474882111,60.1281475517,2.18839953236,0.0,2.18839953236
 11/14  12:00:00,131.07563286,3.49882588353,11.9088166573,5.35732105622,48.2474882111,62.0547409583,2.18904763472,0.0,2.18904763472
 11/14  13:00:00,134.59870209,3.72838813713,15.567948583,5.53604461338,48.2474882111,61.5103924513,2.18986950905,0.0,2.18986950905
 11/14  14:00:00,136.320503584,3.91858459642,18.9997625214,1.48599269676,48.2474882111,63.6602354638,2.18957942564,0.0,2.18957942564
 11/14  15:00:00,133.394370281,3.8138167788,21.1009761256,0.0955015193803,48.2474882111,60.1281475517,2.18842798393,0.0,2.18842798393
 11/14  16:00:00,133.400946724,3.6830180606,21.3338528064,0.0,48.2474882111,60.1281475517,1.10401338869,0.0,1.10401338869
 11/14  17:00:00,133.725133154,3.53736388578,18.9138033017,0.0,48.2474882111,63.0180376616,2.18860369571,0.0,2.18860369571
 11/14  18:00:00,127.040764616,3.41762306282,14.8379624556,1.05412678319,37.5258241642,62.7947880557,2.18760505414,0.0,2.18760505414
 11/14  19:00:00,95.9217411705,3.17840839121,10.0306914652,5.07786214875,26.8041601173,36.0181789539,1.10353765663,0.0,1.10353765663
 11/14  20:00:00,95.8981064509,3.17840839121,8.01246589489,9.64124420833,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/14  21:00:00,84.5082675899,3.17840839121,6.2482032235,16.098164089,16.0824960704,28.0885557216,1.10334302747,0.0,1.10334302747
 11/14  22:00:00,86.1925323629,3.17840839121,4.32690289464,20.9881247953,16.0824960704,26.8041601173,1.10307946273,0.0,1.10307946273
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029670001,0.0,1.1029670001
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296497276,0.0,1.10296497276
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029675548,0.0,1.1029675548
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,117.862594961,3.17840839121,13.5365824389,59.5310039195,5.36083202345,21.4433280938,1.10304155464,0.0,1.10304155464
 11/15  08:00:00,99.5345581853,3.17840839121,0.0227282523721,45.0933624116,16.0824960704,32.6817896323,6.83759538423,5.73414012818,1.10345525605
 11/15  09:00:00,138.348811592,3.24793747193,2.53964280275,13.9019906253,48.2474882111,70.4033123869,1.19031414179,0.0861930058599,1.10412113593
 11/15  10:00:00,127.988662938,3.17840839121,6.7044420015,7.79514328228,48.2474882111,62.0547409583,2.18844481227,0.0,2.18844481227
 11/15  11:00:00,129.025876524,3.32160799001,12.5066286843,4.81356399251,48.2474882111,60.1281475517,2.18847565201,0.0,2.18847565201
 11/15  12:00:00,134.206774252,3.6515679829,17.4956436716,2.74889333426,48.2474882111,62.0547409583,2.1888936687,0.0,2.1888936687
 11/15  13:00:00,136.934059129,3.90440560602,20.6634748508,2.59985791565,48.2474882111,61.5103924513,2.18973157281,0.0,2.18973157281
 11/15  14:00:00,139.83908571,4.11137012669,23.4727905461,0.338761267708,48.2474882111,63.6602354638,2.18977191594,0.0,2.18977191594
 11/15  15:00:00,136.700361114,3.96832571287,24.347959544,0.0,48.2474882111,60.1281475517,2.18831521628,0.0,2.18831521628
 11/15  16:00:00,135.724527999,3.78325910315,23.5571930388,0.0,48.2474882111,60.1281475517,1.10395977648,0.0,1.10395977648
 11/15  17:00:00,136.016370472,3.55158906351,21.1908154416,0.0,48.2474882111,63.0180376616,2.18850236372,0.0,2.18850236372
 11/15  18:00:00,128.558568289,3.43936308557,17.3328599627,0.0552929262391,37.5258241642,62.7947880557,1.10382761574,0.0,1.10382761574
 11/15  19:00:00,96.325528052,3.17840839121,12.6108146826,2.90152581297,26.8041601173,36.0181789539,1.10377007036,0.0,1.10377007036
 11/15  20:00:00,94.6355221592,3.17840839121,10.2929467106,6.09817910094,26.8041601173,33.4493877451,1.10348889988,0.0,1.10348889988
 11/15  21:00:00,82.1350490435,3.17840839121,8.76380949709,11.209339269,16.0824960704,28.0885557216,1.10342605942,0.0,1.10342605942
 11/15  22:00:00,82.6779218293,3.17840839121,8.53741152474,13.2630056317,16.0824960704,26.8041601173,1.10308501197,0.0,1.10308501197
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792286,0.0,1.10296792286
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296844621,0.0,1.10296844621
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102964887,0.0,1.102964887
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,94.2801310325,3.17840839121,14.7408856536,34.7442367763,5.36083202345,21.4433280938,1.10304663646,0.0,1.10304663646
 11/16  08:00:00,90.757120693,3.17840839121,4.95647248042,31.3821806913,16.0824960704,32.6817896323,1.10353238236,0.0,1.10353238236
 11/16  09:00:00,142.133965976,3.26821275328,6.54478240275,13.6617301278,48.2474882111,70.4033123869,1.10409511386,0.0,1.10409511386
 11/16  10:00:00,130.182235938,3.17840839121,7.54483899245,9.14831929054,48.2474882111,62.0547409583,2.18838561626,0.0,2.18838561626
 11/16  11:00:00,127.013432445,3.17840839121,8.8752236152,6.57572458188,48.2474882111,60.1281475517,2.18844343577,0.0,2.18844343577
 11/16  12:00:00,129.234567658,3.18669700961,10.9579296549,4.77927172953,48.2474882111,62.0547409583,2.18887382882,0.0,2.18887382882
 11/16  13:00:00,130.928316944,3.24821500958,12.7650158229,5.14876535479,48.2474882111,61.5103924513,2.18972693779,0.0,2.18972693779
 11/16  14:00:00,132.010651153,3.27023365212,14.688741681,2.13551205132,48.2474882111,63.6602354638,2.18977878366,0.0,2.18977878366
 11/16  15:00:00,129.253975427,3.19168642156,16.4100454365,1.26816771165,48.2474882111,60.1281475517,2.18832854625,0.0,2.18832854625
 11/16  16:00:00,130.135516056,3.19999510783,17.6318234311,0.919621660564,48.2474882111,60.1281475517,1.10396941361,0.0,1.10396941361
 11/16  17:00:00,133.754828204,3.29051044783,18.2255160553,0.964835734438,48.2474882111,63.0180376616,2.18853269705,0.0,2.18853269705
 11/16  18:00:00,131.56208996,3.37978723793,17.0288694903,3.42238091783,37.5258241642,62.7947880557,1.10384390999,0.0,1.10384390999
 11/16  19:00:00,102.547504786,3.17840839121,14.0910335296,7.64328369946,26.8041601173,36.0181789539,2.1873113974,0.0,2.1873113974
 11/16  20:00:00,100.538431543,3.17840839121,12.6711892197,9.62284597564,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/16  21:00:00,88.9176835739,3.17840839121,11.0961179854,15.6596653112,16.0824960704,28.0885557216,1.10344282861,0.0,1.10344282861
 11/16  22:00:00,89.6133199013,3.17840839121,9.03614969467,19.6996655337,16.0824960704,26.8041601173,1.10307579183,0.0,1.10307579183
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541966,0.0,1.10296541966
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296863978,0.0,1.10296863978
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029694193,0.0,1.1029694193
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,105.467960021,3.17840839121,14.8944779806,45.778473438,5.36083202345,21.4433280938,1.10304188448,0.0,1.10304188448
 11/17  08:00:00,94.1335065397,3.17840839121,1.96191366787,37.7531253505,16.0824960704,32.6817896323,1.10345851199,0.0,1.10345851199
 11/17  09:00:00,138.489119244,3.25856421283,5.56102303789,11.0102913011,48.2474882111,70.4033123869,1.1041344562,0.0,1.1041344562
 11/17  10:00:00,129.188236311,3.17840839121,9.00069195625,6.69846670043,48.2474882111,62.0547409583,2.18847228653,0.0,2.18847228653
 11/17  11:00:00,127.829843315,3.17840839121,11.3349202359,4.93243883109,48.2474882111,60.1281475517,2.18854192434,0.0,2.18854192434
 11/17  12:00:00,129.468515646,3.18589748022,12.6310422881,3.34090661398,48.2474882111,62.0547409583,2.18914933019,0.0,2.18914933019
 11/17  13:00:00,130.869807382,3.30706412787,14.555280045,3.24114245245,48.2474882111,61.5103924513,2.189861646,0.0,2.189861646
 11/17  14:00:00,133.17351149,3.6270534666,17.0761605102,0.554133744698,48.2474882111,63.6602354638,2.18959758939,0.0,2.18959758939
 11/17  15:00:00,130.044696974,3.59968834635,18.0533797967,0.00755297362528,48.2474882111,60.1281475517,2.18846661577,0.0,2.18846661577
 11/17  16:00:00,130.294231889,3.54949838058,18.3606576513,0.0,48.2474882111,60.1281475517,1.10404222411,0.0,1.10404222411
 11/17  17:00:00,132.023456873,3.46170351532,17.2877873907,0.0,48.2474882111,63.0180376616,2.18869449483,0.0,2.18869449483
 11/17  18:00:00,126.426878594,3.43261109387,14.1754717585,1.08774342722,37.5258241642,62.7947880557,2.18773389216,0.0,2.18773389216
 11/17  19:00:00,95.6519694929,3.17840839121,10.1054072069,4.73337472956,26.8041601173,36.0181789539,1.10359078901,0.0,1.10359078901
 11/17  20:00:00,94.8119097874,3.17840839121,7.65466055138,8.91285288838,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,83.7131572574,3.17840839121,6.13103605398,15.4202209261,16.0824960704,28.0885557216,1.10339184168,0.0,1.10339184168
 11/17  22:00:00,85.4573826663,3.17840839121,4.88743706109,19.6924409323,16.0824960704,26.8041601173,1.10310265495,0.0,1.10310265495
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296940177,0.0,1.10296940177
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296981019,0.0,1.10296981019
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296869776,0.0,1.10296869776
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,122.134158075,3.17840839121,13.3540044279,63.9851450444,5.36083202345,21.4433280938,1.1030844909,0.0,1.1030844909
 11/18  08:00:00,88.7505009023,3.17840839121,0.0,51.1545765488,5.36083202345,26.5809105114,11.2769354334,10.1737534077,1.10318202569
 11/18  09:00:00,90.4887832121,3.17840839121,0.904690674717,28.2935392021,26.8041601173,31.2995447326,1.54486561881,1.52486561881,0.02
 11/18  10:00:00,86.3825098258,3.17840839121,4.98853913853,17.8557250443,26.8041601173,33.5472370403,1.10359036135,0.0,1.10359036135
 11/18  11:00:00,85.4689091347,3.18438799419,9.27637277938,13.6116078127,26.8041601173,32.583940337,1.10330373252,0.0,1.10330373252
 11/18  12:00:00,89.5620648071,3.33438009732,13.4783395205,11.1051123332,26.8041601173,34.8316326447,1.10368149506,0.0,1.10368149506
 11/18  13:00:00,89.8347915848,3.52661110098,17.2818393837,8.66650384843,26.8041601173,33.5472370403,1.10358081296,0.0,1.10358081296
 11/18  14:00:00,87.0821371451,3.61542233998,20.5039374723,5.17173128991,26.8041601173,30.9784458315,1.10351034613,0.0,1.10351034613
 11/18  15:00:00,59.8145358348,3.47691118086,20.6757789275,6.28045430623,8.04124803518,21.3317032909,1.10343112736,0.0,1.10343112736
 11/18  16:00:00,58.7090513334,3.30367817317,19.6970949669,7.6112823775,8.04124803518,20.0473076865,1.10327609311,0.0,1.10327609311
 11/18  17:00:00,57.555137775,3.18030278197,18.0264518103,7.93028846592,8.04124803518,20.3684065876,1.10331301154,0.0,1.10331301154
 11/18  18:00:00,63.4448105188,3.17840839121,14.8013139853,14.8978092262,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304792479,0.0,1.10304792479
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304700036,0.0,1.10304700036
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297116612,0.0,1.10297116612
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293223358,0.0,1.10293223358
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292555051,0.0,1.10292555051
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304875057,0.0,1.10304875057
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293279989,0.0,1.10293279989
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296950691,0.0,1.10296950691
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312311698,0.0,1.10312311698
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296889535,0.0,1.10296889535
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293106286,0.0,1.10293106286
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293519104,0.0,1.10293519104
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293477801,0.0,1.10293477801
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297127869,0.0,1.10297127869
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297057261,0.0,1.10297057261
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309169085,0.0,1.10309169085
 11/20  07:00:00,107.659030173,3.17840839121,15.9538575533,46.910164017,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,93.5000231561,3.17840839121,0.327411622449,38.7541440124,16.0824960704,32.6817896323,1.40897186524,0.305451326588,1.10352053865
 11/20  09:00:00,143.029058438,3.19600596479,1.01710831538,20.1567034654,48.2474882111,70.4033123869,2.18832887716,0.0,2.18832887716
 11/20  10:00:00,129.454895943,3.17840839121,0.493471346097,15.4723469426,48.2474882111,62.0547409583,1.10432438504,0.0,1.10432438504
 11/20  11:00:00,123.621684056,3.17840839121,0.0910830942886,11.9681167136,48.2474882111,60.1281475517,2.98545738293,0.796861472398,2.18859591053
 11/20  12:00:00,123.973396947,3.17840839121,0.0,10.4843192925,48.2474882111,62.0547409583,4.71186550618,2.52262957575,2.18923593044
 11/20  13:00:00,127.085331008,3.19834893456,0.0140650087625,14.1065963079,48.2474882111,61.5103924513,3.41601433458,1.22598364395,2.19003069063
 11/20  14:00:00,125.863467176,3.22070423473,0.901858183378,9.82474098916,48.2474882111,63.6602354638,3.27487747781,0.0,3.27487747781
 11/20  15:00:00,121.305113736,3.17840839121,0.890314592872,8.85231489465,48.2474882111,60.1281475517,1.10411942603,0.0,1.10411942603
 11/20  16:00:00,122.230514057,3.17840839121,0.666229541324,10.001800268,48.2474882111,60.1281475517,2.18821179302,0.0,2.18821179302
 11/20  17:00:00,126.811256934,3.22495238505,0.609739929102,11.7025986532,48.2474882111,63.0180376616,2.18869524959,0.0,2.18869524959
 11/20  18:00:00,132.795514576,3.30870386664,0.622285145261,18.6661399164,37.5258241642,62.7947880557,1.10372816034,0.0,1.10372816034
 11/20  19:00:00,108.203742626,3.17840839121,0.0,27.3905550699,26.8041601173,36.0181789539,4.82683990683,3.72321022992,1.10362967691
 11/20  20:00:00,108.708078516,3.17840839121,0.0,30.4636821688,26.8041601173,33.4493877451,8.73816589175,7.63483128252,1.10333460924
 11/20  21:00:00,99.6265449547,3.17840839121,0.0,37.4646446773,16.0824960704,28.0885557216,11.5263949497,10.4229319033,1.10346304632
 11/20  22:00:00,101.469279749,3.17840839121,0.0,40.5917750762,16.0824960704,26.8041601173,12.4815264166,11.3784517334,1.10307468314
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297107784,0.0,1.10297107784
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296896501,0.0,1.10296896501
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303373699,0.0,1.10303373699
 11/21  07:00:00,162.114473983,3.17840839121,11.1724503908,106.14701499,5.36083202345,21.4433280938,1.14938698372,0.0463426955445,1.10304428818
 11/21  08:00:00,131.545450437,3.17840839121,0.0,77.1269829159,16.0824960704,32.6817896323,47.3214210074,47.3014210074,0.02
 11/21  09:00:00,157.712911846,3.19368131268,0.0,35.8599898408,48.2474882111,70.4033123869,38.9451731916,36.757136578,2.18803661352
 11/21  10:00:00,136.029094819,3.17840839121,0.0,22.5400171646,48.2474882111,62.0547409583,24.9106870172,22.7222784934,2.18840852376
 11/21  11:00:00,129.543443218,3.17840839121,0.0,17.9809589704,48.2474882111,60.1281475517,10.5117731588,9.40757797264,1.1041951862
 11/21  12:00:00,130.5681795,3.24295915328,0.794384636955,16.220166446,48.2474882111,62.0547409583,2.99494297249,0.8057676871,2.18917528539
 11/21  13:00:00,134.406690264,3.36303472828,2.8004414906,18.4768932882,48.2474882111,61.5103924513,3.27496352627,0.0,3.27496352627
 11/21  14:00:00,131.528170692,3.51554321954,5.16812234422,10.9283413594,48.2474882111,63.6602354638,2.18981340642,0.0,2.18981340642
 11/21  15:00:00,124.279930518,3.39987360392,6.18347221435,6.31250884237,48.2474882111,60.1281475517,2.18839115189,0.0,2.18839115189
 11/21  16:00:00,122.540437875,3.20438181328,5.44614242122,5.505837784,48.2474882111,60.1281475517,1.10401551161,0.0,1.10401551161
 11/21  17:00:00,126.491102416,3.25390194517,4.30652750598,7.65670699783,48.2474882111,63.0180376616,2.18867962129,0.0,2.18867962129
 11/21  18:00:00,130.614000397,3.33282523863,2.74452147379,14.3382680372,37.5258241642,62.7947880557,2.18776021875,0.0,2.18776021875
 11/21  19:00:00,104.318309594,3.17840839121,0.3191152969,23.1860067403,26.8041601173,36.0181789539,1.72345849293,0.619850896373,1.10360759656
 11/21  20:00:00,106.197832052,3.17840839121,0.0,27.9534357042,26.8041601173,33.4493877451,6.07515065292,6.05515065292,0.02
 11/21  21:00:00,99.6446590151,3.17840839121,0.0,37.4827587378,16.0824960704,28.0885557216,12.5862961857,11.4828852617,1.10341092404
 11/21  22:00:00,102.42553219,3.17840839121,0.0,41.5480275172,16.0824960704,26.8041601173,16.4755522864,15.3724370286,1.10311525783
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029686076,0.0,1.1029686076
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029709845,0.0,1.1029709845
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297201078,0.0,1.10297201078
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,168.829860791,3.17840839121,10.7422994437,113.292552745,5.36083202345,21.4433280938,1.23898391293,0.135862800244,1.10312111269
 11/22  08:00:00,137.217986843,3.17840839121,0.0,82.7995193215,16.0824960704,32.6817896323,50.1048880976,49.0014022178,1.10348587976
 11/22  09:00:00,162.120826095,3.1906947695,0.0,40.2708906336,48.2474882111,70.4033123869,35.1405192467,34.0364180762,1.10410117045
 11/22  10:00:00,138.609494657,3.17840839121,0.0,25.1204170019,48.2474882111,62.0547409583,19.8768202856,17.6884429623,2.18837732324
 11/22  11:00:00,130.482507978,3.17840839121,0.0874913340029,18.8325323962,48.2474882111,60.1281475517,6.86287960127,4.6743408192,2.18853878207
 11/22  12:00:00,130.966267516,3.17840839121,1.01353689593,16.4636529652,48.2474882111,62.0547409583,2.27598910061,0.0870490528441,2.18894004777
 11/22  13:00:00,134.398168153,3.22446213275,3.16031479266,18.2470704707,48.2474882111,61.5103924513,2.18976529945,0.0,2.18976529945
 11/22  14:00:00,131.70249496,3.40561477229,6.49748144882,9.88323496976,48.2474882111,63.6602354638,3.2745449105,0.0,3.2745449105
 11/22  15:00:00,125.506295008,3.37747335345,8.2585169693,5.48622882886,48.2474882111,60.1281475517,1.10401479236,0.0,1.10401479236
 11/22  16:00:00,124.39626939,3.30256927377,8.62099553086,4.0886287281,48.2474882111,60.1281475517,2.18801157523,0.0,2.18801157523
 11/22  17:00:00,126.83122177,3.28709911124,8.04738098277,4.22277570929,48.2474882111,63.0180376616,2.18909164482,0.0,2.18909164482
 11/22  18:00:00,128.520622742,3.35419291825,6.4460264925,8.52201768395,37.5258241642,62.7947880557,1.10380053868,0.0,1.10380053868
 11/22  19:00:00,101.865123637,3.17840839121,3.24496140276,17.8069746776,26.8041601173,36.0181789539,1.10359048472,0.0,1.10359048472
 11/22  20:00:00,102.705214656,3.17840839121,1.6730120456,22.7878062629,26.8041601173,33.4493877451,1.10334363172,0.0,1.10334363172
 11/22  21:00:00,95.390850379,3.17840839121,0.599792220174,32.6291578815,16.0824960704,28.0885557216,1.10341101948,0.0,1.10341101948
 11/22  22:00:00,97.5216762611,3.17840839121,0.0484162508643,36.5957553373,16.0824960704,26.8041601173,1.23643712272,1.21643712272,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302661357,0.0,1.10302661357
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293477543,0.0,1.10293477543
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293724133,0.0,1.10293724133
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304884626,0.0,1.10304884626
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297190203,0.0,1.10297190203
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293680739,0.0,1.10293680739
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301239589,0.0,1.10301239589
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301164044,0.0,1.10301164044
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293626967,0.0,1.10293626967
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293060836,0.0,1.10293060836
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298767603,0.0,1.10298767603
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297229741,0.0,1.10297229741
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297151619,0.0,1.10297151619
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307372796,0.0,1.10307372796
 11/24  07:00:00,140.78336649,3.17840839121,12.9318183148,83.0565395724,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,122.596859944,3.17840839121,2.56877469135,63.1422843979,16.0824960704,32.6817896323,1.10326747459,0.0,1.10326747459
 11/24  09:00:00,152.062145119,3.17840839121,4.84108586103,25.3834101748,48.2474882111,70.4033123869,2.18823879076,0.0,2.18823879076
 11/24  10:00:00,135.422786065,3.17840839121,7.59008970403,14.3436187067,48.2474882111,62.0547409583,2.18852005679,0.0,2.18852005679
 11/24  11:00:00,131.506176123,3.17975596647,9.52405822518,10.4182860745,48.2474882111,60.1281475517,1.10438407773,0.0,1.10438407773
 11/24  12:00:00,131.442404018,3.18153317515,9.56823615398,8.38196542517,48.2474882111,62.0547409583,2.1890911053,0.0,2.1890911053
 11/24  13:00:00,133.789867352,3.18272687718,9.20566293661,11.6351567818,48.2474882111,61.5103924513,3.27491486683,0.0,3.27491486683
 11/24  14:00:00,131.105351685,3.22667887151,9.63239112961,6.33011791459,48.2474882111,63.6602354638,2.18982305408,0.0,2.18982305408
 11/24  15:00:00,124.80002596,3.25903311648,9.33855982379,3.81835716294,48.2474882111,60.1281475517,2.18841783507,0.0,2.18841783507
 11/24  16:00:00,123.802242573,3.21053034129,9.05257924185,3.15505713264,48.2474882111,60.1281475517,1.10403752433,0.0,1.10403752433
 11/24  17:00:00,126.677097738,3.24018131852,8.50710408764,3.65584636506,48.2474882111,63.0180376616,2.18875560029,0.0,2.18875560029
 11/24  18:00:00,129.023689831,3.32365297444,6.36511543586,9.13653577329,37.5258241642,62.7947880557,2.18783913683,0.0,2.18783913683
 11/24  19:00:00,103.153674474,3.17840839121,3.67355996513,18.6669269529,26.8041601173,36.0181789539,1.10353549301,0.0,1.10353549301
 11/24  20:00:00,104.275231022,3.17840839121,2.08483396472,23.9460007097,26.8041601173,33.4493877451,1.10333530924,0.0,1.10333530924
 11/24  21:00:00,96.8849122144,3.17840839121,0.326571174546,34.3964407625,16.0824960704,28.0885557216,0.702588675248,0.682588675248,0.02
 11/24  22:00:00,99.632392799,3.17840839121,0.0,38.7548881261,16.0824960704,26.8041601173,5.41654240893,4.31329827047,1.10324413846
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297291355,0.0,1.10297291355
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297305411,0.0,1.10297305411
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297178623,0.0,1.10297178623
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308635494,0.0,1.10308635494
 11/25  07:00:00,154.461064368,3.17840839121,11.6049142956,98.06114147,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,116.969292243,3.17840839121,0.0,76.9060345563,5.36083202345,26.5809105114,29.415346893,28.3121317835,1.10321510957
 11/25  09:00:00,107.75939184,3.17840839121,0.0,46.4688385043,26.8041601173,31.2995447326,16.603637224,16.583637224,0.02
 11/25  10:00:00,95.9421855035,3.17840839121,0.427178669144,31.9767611914,26.8041601173,33.5472370403,4.48898191642,2.30189834558,2.18708357084
 11/25  11:00:00,92.4728022362,3.17840839121,3.53002927938,26.3678240172,26.8041601173,32.583940337,1.10347627274,0.0,1.10347627274
 11/25  12:00:00,95.3442706534,3.18838687436,6.27757687554,24.2340740474,26.8041601173,34.8316326447,1.10370611986,0.0,1.10370611986
 11/25  13:00:00,93.8730312588,3.29792149258,8.74577806408,21.4694944505,26.8041601173,33.5472370403,1.10350149515,0.0,1.10350149515
 11/25  14:00:00,90.0273780365,3.33264802895,11.2662784477,17.6374055169,26.8041601173,30.9784458315,1.10329669059,0.0,1.10329669059
 11/25  15:00:00,67.2623150182,3.29768309961,12.876822444,21.7064180545,8.04124803518,21.3317032909,1.10332105264,0.0,1.10332105264
 11/25  16:00:00,65.249986426,3.20533695646,13.0366591216,20.9109945323,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/25  17:00:00,63.8524257975,3.17840839121,11.8002157076,20.4557069818,8.04124803518,20.3684065876,1.1032879861,0.0,1.1032879861
 11/25  18:00:00,73.1605967233,3.17840839121,9.79364980644,29.6212596095,2.68041601173,18.0090894769,1.10305447505,0.0,1.10305447505
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305556001,0.0,1.10305556001
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313173581,0.0,1.10313173581
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297479109,0.0,1.10297479109
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029297244,0.0,1.1029297244
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299770987,0.0,1.10299770987
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297256953,0.0,1.10297256953
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297433821,0.0,1.10297433821
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030133143,0.0,1.1030133143
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030601716,0.0,1.1030601716
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293369028,0.0,1.10293369028
 11/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293821658,0.0,1.10293821658
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305514145,0.0,1.10305514145
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293852215,0.0,1.10293852215
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297527272,0.0,1.10297527272
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297524058,0.0,1.10297524058
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,110.251353249,3.17840839121,17.5504143089,47.9059303371,5.36083202345,21.4433280938,1.10305198946,0.0,1.10305198946
 11/27  08:00:00,113.679286979,3.17840839121,18.071256315,38.7222298095,16.0824960704,32.6817896323,1.10355897203,0.0,1.10355897203
 11/27  09:00:00,154.808878017,3.18051194101,19.4530394999,13.5160858836,48.2474882111,70.4033123869,1.10417154182,0.0,1.10417154182
 11/27  10:00:00,143.291591308,3.17840839121,20.4773099075,9.32520374623,48.2474882111,62.0547409583,2.18863656845,0.0,2.18863656845
 11/27  11:00:00,139.89272215,3.17840839121,21.7766963444,6.55354155741,48.2474882111,60.1281475517,2.18856380461,0.0,2.18856380461
 11/27  12:00:00,141.207375346,3.17840839121,23.7795391552,3.93875853585,48.2474882111,62.0547409583,2.18939332344,0.0,2.18939332344
 11/27  13:00:00,141.578699264,3.18635255085,25.415354906,3.21067105044,48.2474882111,61.5103924513,2.19001911447,0.0,2.19001911447
 11/27  14:00:00,141.923027925,3.21784295507,26.0371278612,0.751893339885,48.2474882111,63.6602354638,3.27480880438,0.0,3.27480880438
 11/27  15:00:00,138.034860856,3.17840839121,26.0266968069,0.44567980146,48.2474882111,60.1281475517,1.10421332382,0.0,1.10421332382
 11/27  16:00:00,138.619966707,3.17840839121,26.5539066675,0.503575791789,48.2474882111,60.1281475517,2.18804088281,0.0,2.18804088281
 11/27  17:00:00,142.310392453,3.23362573483,27.3081526678,0.494648083233,48.2474882111,63.0180376616,2.18919405629,0.0,2.18919405629
 11/27  18:00:00,143.305227053,3.32254036299,27.6704612779,2.11383976437,37.5258241642,62.7947880557,1.10384976195,0.0,1.10384976195
 11/27  19:00:00,112.294864295,3.17840839121,26.1863308159,5.29534592289,26.8041601173,36.0181789539,1.10364536312,0.0,1.10364536312
 11/27  20:00:00,109.811187917,3.17840839121,25.3717705512,6.1950210179,26.8041601173,33.4493877451,1.1033933711,0.0,1.1033933711
 11/27  21:00:00,95.1396460262,3.17840839121,23.9004895094,9.07725623955,16.0824960704,28.0885557216,1.1034737695,0.0,1.1034737695
 11/27  22:00:00,94.1653729183,3.17840839121,22.4220058887,10.8658623567,16.0824960704,26.8041601173,1.10308316541,0.0,1.10308316541
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297660835,0.0,1.10297660835
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297670406,0.0,1.10297670406
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297674642,0.0,1.10297674642
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,94.2283463425,3.17840839121,18.9933276937,30.4400100462,5.36083202345,21.4433280938,1.10305885337,0.0,1.10305885337
 11/28  08:00:00,93.2736978111,3.17840839121,7.40069452346,28.987202433,16.0824960704,32.6817896323,1.10348087023,0.0,1.10348087023
 11/28  09:00:00,142.030000384,3.24909030538,7.94007599984,12.1815933871,48.2474882111,70.4033123869,1.10407603287,0.0,1.10407603287
 11/28  10:00:00,129.235767169,3.17840839121,8.39881679268,7.34787272116,48.2474882111,62.0547409583,2.18845036857,0.0,2.18845036857
 11/28  11:00:00,124.786600876,3.17840839121,9.5706745201,3.65344210754,48.2474882111,60.1281475517,2.18878703508,0.0,2.18878703508
 11/28  12:00:00,126.329244826,3.25104336391,10.3524416584,2.41509053977,48.2474882111,62.0547409583,2.18922441464,0.0,2.18922441464
 11/28  13:00:00,128.039128148,3.35864731386,12.3368518457,2.57730823241,48.2474882111,61.5103924513,2.19025443633,0.0,2.19025443633
 11/28  14:00:00,131.266569416,3.51705821205,15.4849326281,0.348414807064,48.2474882111,63.6602354638,3.27460430337,0.0,3.27460430337
 11/28  15:00:00,127.53831744,3.42533927614,15.7289023072,0.0,48.2474882111,60.1281475517,1.10414815651,0.0,1.10414815651
 11/28  16:00:00,126.565807346,3.30232264259,14.8794088464,0.0,48.2474882111,60.1281475517,2.18832543854,0.0,2.18832543854
 11/28  17:00:00,128.471588811,3.32676711873,13.8274418124,0.0434139135195,48.2474882111,63.0180376616,2.18907767974,0.0,2.18907767974
 11/28  18:00:00,127.253146492,3.40810108239,11.6047230648,2.04193669783,37.5258241642,62.7947880557,1.10380194482,0.0,1.10380194482
 11/28  19:00:00,96.4212322577,3.17840839121,8.14155840171,7.46648629948,26.8041601173,36.0181789539,1.10360261813,0.0,1.10360261813
 11/28  20:00:00,95.6702096078,3.17840839121,6.67390798773,10.7519052724,26.8041601173,33.4493877451,1.1033604819,0.0,1.1033604819
 11/28  21:00:00,84.9027012351,3.17840839121,5.11458074997,17.6262202078,16.0824960704,28.0885557216,1.1034392525,0.0,1.1034392525
 11/28  22:00:00,86.3384291556,3.17840839121,3.7649537802,21.6959707025,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308255067,0.0,1.10308255067
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297755476,0.0,1.10297755476
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297752197,0.0,1.10297752197
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304010025,0.0,1.10304010025
 11/29  07:00:00,116.3092669,3.17840839121,13.5126319796,58.0016263175,5.36083202345,21.4433280938,1.1030516307,0.0,1.1030516307
 11/29  08:00:00,103.214126354,3.17840839121,0.259920421023,46.0684050787,16.0824960704,32.6817896323,1.90850979873,1.88850979873,0.02
 11/29  09:00:00,145.919699323,3.23884684632,2.18829291825,21.8333188667,48.2474882111,70.4033123869,2.20733184317,0.0193648547426,2.18796698843
 11/29  10:00:00,131.452606825,3.17840839121,3.88665238363,14.0768767863,48.2474882111,62.0547409583,2.18862964683,0.0,2.18862964683
 11/29  11:00:00,127.227168334,3.17840839121,6.02649546761,9.63818861878,48.2474882111,60.1281475517,2.18872940079,0.0,2.18872940079
 11/29  12:00:00,127.493618901,3.18055747095,7.55451569855,6.44787646795,48.2474882111,62.0547409583,2.18935434181,0.0,2.18935434181
 11/29  13:00:00,128.87033948,3.23949387745,8.93365858906,6.93086625733,48.2474882111,61.5103924513,2.19022815664,0.0,2.19022815664
 11/29  14:00:00,128.744640122,3.25893117252,10.0181973291,3.55134785166,48.2474882111,63.6602354638,3.27458173556,0.0,3.27458173556
 11/29  15:00:00,124.736494433,3.17961845766,10.016107591,3.15669252784,48.2474882111,60.1281475517,1.10414307152,0.0,1.10414307152
 11/29  16:00:00,124.277328192,3.18653563037,9.81062265681,2.8960940479,48.2474882111,60.1281475517,2.18832300995,0.0,2.18832300995
 11/29  17:00:00,128.31640871,3.27357744646,10.1290811176,3.63978417947,48.2474882111,63.0180376616,2.18908763617,0.0,2.18908763617
 11/29  18:00:00,130.157056876,3.35951321527,10.1921342502,6.40702376349,37.5258241642,62.7947880557,1.10380714238,0.0,1.10380714238
 11/29  19:00:00,100.745482253,3.17840839121,8.74649893787,11.1857957586,26.8041601173,36.0181789539,1.10360942474,0.0,1.10360942474
 11/29  20:00:00,100.017908891,3.17840839121,8.49439882312,13.2791137207,26.8041601173,33.4493877451,1.10336708872,0.0,1.10336708872
 11/29  21:00:00,89.1906840337,3.17840839121,7.59639542987,19.4323883264,16.0824960704,28.0885557216,1.10344805518,0.0,1.10344805518
 11/29  22:00:00,89.5741356053,3.17840839121,6.98817511939,21.708455813,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309503076,0.0,1.10309503076
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297762591,0.0,1.10297762591
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297725332,0.0,1.10297725332
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304242569,0.0,1.10304242569
 11/30  07:00:00,108.74365094,3.17840839121,14.1866079699,49.762034368,5.36083202345,21.4433280938,1.10305643041,0.0,1.10305643041
 11/30  08:00:00,101.066386474,3.17840839121,0.418915684717,43.7616699347,16.0824960704,32.6817896323,0.255793455067,0.235793455067,0.02
 11/30  09:00:00,146.96159718,3.23368132602,1.22662008356,23.8420550783,48.2474882111,70.4033123869,2.18779069522,0.0,2.18779069522
 11/30  10:00:00,134.582151332,3.17840839121,0.947035477857,20.1460381997,48.2474882111,62.0547409583,2.18844706284,0.0,2.18844706284
 11/30  11:00:00,130.455976857,3.17840839121,1.476933007,17.4165596018,48.2474882111,60.1281475517,2.18865684824,0.0,2.18865684824
 11/30  12:00:00,131.022690831,3.17840839121,2.38503702189,15.1485761541,48.2474882111,62.0547409583,2.18926880579,0.0,2.18926880579
 11/30  13:00:00,133.836422477,3.21370348008,3.11609443196,17.7403038087,48.2474882111,61.5103924513,2.19032548176,0.0,2.19032548176
 11/30  14:00:00,131.045039829,3.23062907716,3.32427660779,12.5739703746,48.2474882111,63.6602354638,3.27474214084,0.0,3.27474214084
 11/30  15:00:00,127.284479739,3.17840839121,3.46857401703,12.2534214742,48.2474882111,60.1281475517,1.10419869623,0.0,1.10419869623
 11/30  16:00:00,127.916772585,3.17840839121,3.85547566729,12.4988126698,48.2474882111,60.1281475517,2.18803135718,0.0,2.18803135718
 11/30  17:00:00,132.445430047,3.2339721058,4.34363959053,13.5938523836,48.2474882111,63.0180376616,2.18922406632,0.0,2.18922406632
 11/30  18:00:00,136.67384615,3.31816128512,4.29360006082,18.8636991563,37.5258241642,62.7947880557,1.10386745414,0.0,1.10386745414
 11/30  19:00:00,109.240976251,3.17840839121,2.54693090644,25.8808577883,26.8041601173,36.0181789539,1.10366591801,0.0,1.10366591801
 11/30  20:00:00,108.195764604,3.17840839121,2.26527698117,27.6860912755,26.8041601173,33.4493877451,1.1033505885,0.0,1.1033505885
 11/30  21:00:00,98.4146250187,3.17840839121,0.984090145125,35.2686345963,16.0824960704,28.0885557216,1.10340759197,0.0,1.10340759197
 11/30  22:00:00,99.6670586731,3.17840839121,0.0266959668634,38.7628580333,16.0824960704,26.8041601173,4.31559863331,3.21250180589,1.10309682742
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297640119,0.0,1.10297640119
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029767621,0.0,1.1029767621
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297741602,0.0,1.10297741602
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,164.756549526,3.17840839121,11.0914378868,108.870103036,5.36083202345,21.4433280938,1.16923023232,0.0661709155792,1.10305931674
 12/01  08:00:00,138.604674739,3.17840839121,0.0,81.7188738849,16.0824960704,32.6817896323,52.2084230535,51.1048908773,1.10353217621
 12/01  09:00:00,163.581955556,3.18500344256,0.0,41.7377114217,48.2474882111,70.4033123869,39.3557401194,38.2515879331,1.10415218628
 12/01  10:00:00,139.030332535,3.17840839121,0.0,25.5412548808,48.2474882111,62.0547409583,26.7124964166,24.5238655018,2.18863091478
 12/01  11:00:00,130.702869833,3.17840839121,0.0,19.1403855846,48.2474882111,60.1281475517,13.0343609725,10.8457643027,2.18859666974
 12/01  12:00:00,130.565180677,3.20938652699,0.862493533477,16.1826313527,48.2474882111,62.0547409583,2.99349394614,0.804014547533,2.18947939861
