Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/01  13:00:00,134.326250634,3.31227578813,3.07806305289,18.169591036,48.2474882111,61.5103924513,2.19015611755,0.0,2.19015611755
 12/01  14:00:00,131.577569035,3.46653926739,5.79104428006,10.4038217183,48.2474882111,63.6602354638,3.27474688975,0.0,3.27474688975
 12/01  15:00:00,124.712936435,3.39878835759,6.99495225208,5.93511996877,48.2474882111,60.1281475517,1.10410740491,0.0,1.10410740491
 12/01  16:00:00,123.228741962,3.28184104459,7.18380154263,4.37902351785,48.2474882111,60.1281475517,2.18826469961,0.0,2.18826469961
 12/01  17:00:00,125.916345327,3.25778395688,6.76606381775,4.61853158588,48.2474882111,63.0180376616,2.18888116718,0.0,2.18888116718
 12/01  18:00:00,129.447571981,3.3332001855,5.55107811517,10.3649080331,37.5258241642,62.7947880557,1.10383235587,0.0,1.10383235587
 12/01  19:00:00,102.637286005,3.17840839121,2.09845080523,19.7256476435,26.8041601173,36.0181789539,1.10369680925,0.0,1.10369680925
 12/01  20:00:00,103.77718787,3.17840839121,0.432425165665,25.1003663562,26.8041601173,33.4493877451,1.35528406671,0.251837921217,1.10344614549
 12/01  21:00:00,96.568379949,3.17840839121,0.0134635266674,34.393016145,16.0824960704,28.0885557216,3.94439601126,2.84098865863,1.10340735263
 12/01  22:00:00,99.7400447685,3.17840839121,0.0,38.8625400956,16.0824960704,26.8041601173,7.80656213517,6.70347066837,1.1030914668
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297783091,0.0,1.10297783091
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029789654,0.0,1.1029789654
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297933471,0.0,1.10297933471
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,160.390706669,3.17840839121,11.3674032666,104.228294799,5.36083202345,21.4433280938,1.10309216082,0.0,1.10309216082
 12/02  08:00:00,124.355687025,3.17840839121,0.0,84.2924293385,5.36083202345,26.5809105114,46.4479236622,46.4279236622,0.02
 12/02  09:00:00,116.711239252,3.17840839121,0.0,55.4206859171,26.8041601173,31.2995447326,41.7672452866,40.6639360201,1.10330926646
 12/02  10:00:00,105.267793979,3.17840839121,0.0,41.7295483362,26.8041601173,33.5472370403,32.2568760174,31.1532610482,1.1036149692
 12/02  11:00:00,98.6952506496,3.17840839121,0.0,36.1203017099,26.8041601173,32.583940337,24.7728800423,23.6693598511,1.10352019121
 12/02  12:00:00,99.7566346873,3.17840839121,0.0,34.93399344,26.8041601173,34.8316326447,16.9646962079,15.8611257324,1.10357047549
 12/02  13:00:00,96.1318010271,3.18579037525,0.0,32.5861734002,26.8041601173,33.5472370403,10.4097152032,8.22248784136,2.18722736183
 12/02  14:00:00,90.516132152,3.22213307419,0.0099056248765,29.49304741,26.8041601173,30.9784458315,3.58185101606,2.47834455968,1.10350645637
 12/02  15:00:00,68.6722790082,3.18059971212,0.151363552053,35.9589243239,8.04124803518,21.3317032909,0.589982574453,0.569982574453,0.02
 12/02  16:00:00,66.3087519525,3.17840839121,0.467147076366,34.5662006692,8.04124803518,20.0473076865,1.1033123679,0.0,1.1033123679
 12/02  17:00:00,66.7954830008,3.17840839121,0.0662181668831,35.1327617258,8.04124803518,20.3684065876,3.73974182598,2.63641451197,1.10332731401
 12/02  18:00:00,84.8690740739,3.17840839121,0.0,51.1233867666,2.68041601173,18.0090894769,13.00197326,12.98197326,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311883993,0.0,1.10311883993
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305256358,0.0,1.10305256358
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312589906,0.0,1.10312589906
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295547178,0.0,1.10295547178
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,38.945913012,0.747323730957,0.152857749618,4.47037935519,2.68041601173,16.0824960704,1.23602708238,0.133087074303,1.10294000807
 12/03  04:00:00,41.4371267263,0.934154663696,0.203709109473,6.72391077692,2.68041601173,16.0824960704,0.0850610839639,0.0650610839639,0.02
 12/03  05:00:00,41.1221561262,0.747323730957,0.052719517771,6.74676070131,2.68041601173,16.0824960704,0.315281587314,0.295281587314,0.02
 12/03  06:00:00,43.5174837943,0.934154663696,0.0127651308331,8.9952118236,2.68041601173,16.0824960704,1.35807455332,0.255070916424,1.1030036369
 12/03  07:00:00,42.7304961873,0.747323730957,0.0,8.40782028015,2.68041601173,16.0824960704,0.840855366478,0.820855366478,0.02
 12/03  08:00:00,34.5500720874,0.934154663696,0.0,9.90989858087,2.68041601173,16.0824960704,2.1737732283,1.07077883476,1.10299439355
 12/03  09:00:00,25.4236885856,0.747323730957,0.0,5.90501267844,2.68041601173,16.0824960704,1.23391898917,1.21391898917,0.02
 12/03  10:00:00,24.4563502768,0.934154663696,0.0,4.75084343689,2.68041601173,16.0824960704,1.48890650907,0.385965467163,1.10294104191
 12/03  11:00:00,22.7734263465,0.747323730957,0.0676908190613,3.1870596203,2.68041601173,16.0824960704,0.230507839698,0.210507839698,0.02
 12/03  12:00:00,22.8049903252,0.840739197326,0.259391297535,2.93350765412,2.68041601173,16.0824960704,0.21308423443,0.19308423443,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030563089,0.0,1.1030563089
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307508284,0.0,1.10307508284
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294103762,0.0,1.10294103762
 12/03  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294210744,0.0,1.10294210744
 12/03  20:00:00,36.9305397514,0.560492798217,0.689826343749,2.10486843321,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,39.6500713336,0.934154663696,0.947594725456,4.1929697683,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,39.1525188101,0.747323730957,0.613181274771,4.21666162821,2.68041601173,16.0824960704,1.10310974813,0.0,1.10310974813
 12/03  23:00:00,41.5941067363,0.934154663696,0.512029122937,6.57257077344,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,40.4433913286,0.747323730957,0.330345142191,5.79037027929,2.68041601173,16.0824960704,1.10294213026,0.0,1.10294213026
 12/04  01:00:00,48.2005106,0.934154663696,0.228357211694,8.10181452498,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,47.1627997558,0.747323730957,0.095035340648,7.38425648458,2.68041601173,21.4433280938,0.11088976563,0.0908897656304,0.02
 12/04  03:00:00,51.1072681983,0.934154663696,0.0,11.236929335,2.68041601173,21.4433280938,1.88302001332,0.779985059929,1.10303495339
 12/04  04:00:00,49.0205495865,0.747323730957,0.0,9.33704165595,2.68041601173,21.4433280938,1.05288777258,1.03288777258,0.02
 12/04  05:00:00,54.3515624934,1.10991127333,0.4541499769,13.8513170435,2.68041601173,21.4433280938,3.14828038224,2.04529885052,1.10298153172
 12/04  06:00:00,59.5335234553,1.53822847433,2.00041848484,14.3782762847,5.36083202345,21.4433280938,1.83732207114,1.81732207114,0.02
 12/04  07:00:00,235.592213343,3.17840839121,8.1614207161,182.635784024,5.36083202345,21.4433280938,1.53479596292,0.431688570987,1.10310739193
 12/04  08:00:00,194.852050752,3.17840839121,0.0,135.498916564,16.0824960704,32.6817896323,56.2674017513,55.1638500603,1.10355169099
 12/04  09:00:00,197.654748795,3.17840839121,0.0,75.8170997118,48.2474882111,70.4033123869,43.1994066841,42.0953155244,1.10409115971
 12/04  10:00:00,164.89684078,3.17840839121,0.0,51.4077631251,48.2474882111,62.0547409583,24.2829994345,22.0945466489,2.18845278561
 12/04  11:00:00,151.479733531,3.17840839121,0.0615715680694,39.8556777146,48.2474882111,60.1281475517,7.04935785953,4.86061065857,2.18874720096
 12/04  12:00:00,149.672023049,3.22073229374,2.63970435627,33.5009171354,48.2474882111,62.0547409583,2.18929502287,0.0,2.18929502287
 12/04  13:00:00,152.870217802,3.29023416253,5.29080644467,34.5228564383,48.2474882111,61.5103924513,3.27525400897,0.0,3.27525400897
 12/04  14:00:00,143.835034528,3.39930037376,7.2529921566,21.2665782286,48.2474882111,63.6602354638,2.1899246732,0.0,2.1899246732
 12/04  15:00:00,134.443627292,3.39805984328,8.42647310381,14.2350184881,48.2474882111,60.1281475517,2.18839144122,0.0,2.18839144122
 12/04  16:00:00,130.12450521,3.30976461681,8.86897613304,9.561688603,48.2474882111,60.1281475517,1.10419712889,0.0,1.10419712889
 12/04  17:00:00,130.529355351,3.20492981219,8.07617348856,7.97428608308,48.2474882111,63.0180376616,2.18873731861,0.0,2.18873731861
 12/04  18:00:00,134.451851323,3.2436249651,6.72045509902,14.2893856118,37.5258241642,62.7947880557,2.18788951813,0.0,2.18788951813
 12/04  19:00:00,112.6925265,3.17840839121,4.01117288261,27.8681660611,26.8041601173,36.0181789539,1.10357819479,0.0,1.10357819479
 12/04  20:00:00,114.468802272,3.17840839121,1.9658510835,34.2585548411,26.8041601173,33.4493877451,1.10338227264,0.0,1.10338227264
 12/04  21:00:00,109.508493935,3.17840839121,0.305770908501,47.0408227494,16.0824960704,28.0885557216,1.31952695939,1.29952695939,0.02
 12/04  22:00:00,113.647631829,3.17840839121,0.0,52.7701271563,16.0824960704,26.8041601173,5.21691110607,4.11361666447,1.10329444161
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298072457,0.0,1.10298072457
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298141881,0.0,1.10298141881
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298110102,0.0,1.10298110102
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310830999,0.0,1.10310830999
 12/05  07:00:00,168.133944326,3.17840839121,10.7714508149,112.567484908,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,143.598660683,3.17840839121,0.0,84.2455264954,16.0824960704,32.6817896323,31.2970827019,30.1935039101,1.10357879181
 12/05  09:00:00,159.677091335,3.17840839121,0.0,37.8394422521,48.2474882111,70.4033123869,15.5539182302,13.3653902942,2.18852793599
 12/05  10:00:00,136.773790353,3.17840839121,1.35659161337,21.9281210845,48.2474882111,62.0547409583,2.40228718407,0.213644220715,2.18864296335
 12/05  11:00:00,131.94507827,3.19009782929,4.33054984438,16.0403547391,48.2474882111,60.1281475517,1.1044157769,0.0,1.1044157769
 12/05  12:00:00,134.089793744,3.32548506717,7.552012858,12.9016265557,48.2474882111,62.0547409583,2.18925436318,0.0,2.18925436318
 12/05  13:00:00,138.4428329,3.41611556093,10.5463592346,14.7140373477,48.2474882111,61.5103924513,3.27506251454,0.0,3.27506251454
 12/05  14:00:00,135.767900522,3.55178591691,13.8566478464,6.44330298986,48.2474882111,63.6602354638,2.1899560454,0.0,2.1899560454
 12/05  15:00:00,129.641171339,3.41807563751,14.7783191277,3.06070071681,48.2474882111,60.1281475517,2.18872197294,0.0,2.18872197294
 12/05  16:00:00,127.408674224,3.22412711382,13.3579814744,2.44248977873,48.2474882111,60.1281475517,2.18827543794,0.0,2.18827543794
 12/05  17:00:00,129.137845613,3.22619066586,11.7048026099,2.9328863701,48.2474882111,63.0180376616,2.1891117251,0.0,2.1891117251
 12/05  18:00:00,131.145715577,3.30821033214,10.060141298,7.57897829934,37.5258241642,62.7947880557,1.10382601191,0.0,1.10382601191
 12/05  19:00:00,102.943588273,3.17840839121,7.51885420328,14.6115465134,26.8041601173,36.0181789539,1.10363493983,0.0,1.10363493983
 12/05  20:00:00,102.440839797,3.17840839121,6.7854734265,17.4109700227,26.8041601173,33.4493877451,1.10339447784,0.0,1.10339447784
 12/05  21:00:00,93.721507879,3.17840839121,6.09811597009,25.4614916316,16.0824960704,28.0885557216,1.10348726699,0.0,1.10348726699
 12/05  22:00:00,95.4776475058,3.17840839121,4.99064368663,29.6094991462,16.0824960704,26.8041601173,1.10309353738,0.0,1.10309353738
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298190525,0.0,1.10298190525
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029811293,0.0,1.1029811293
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10281406258,0.0,1.10281406258
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,116.090714546,3.17840839121,13.5378584399,57.7578475036,5.36083202345,21.4433280938,1.10306345547,0.0,1.10306345547
 12/06  08:00:00,110.192384859,3.17840839121,3.7176583206,47.1215923505,16.0824960704,32.6817896323,1.10355264144,0.0,1.10355264144
 12/06  09:00:00,150.539620443,3.19616989533,5.94818918067,22.7360206747,48.2474882111,70.4033123869,1.10419645476,0.0,1.10419645476
 12/06  10:00:00,138.922552723,3.17840839121,7.99657630297,17.4368987654,48.2474882111,62.0547409583,2.18876023427,0.0,2.18876023427
 12/06  11:00:00,134.725655472,3.17840839121,8.95243354997,14.2107376738,48.2474882111,60.1281475517,2.18877370261,0.0,2.18877370261
 12/06  12:00:00,135.532435148,3.17840839121,10.0996624144,11.9436950787,48.2474882111,62.0547409583,2.1894112984,0.0,2.1894112984
 12/06  13:00:00,137.848748151,3.18412144405,11.6113369545,13.2869689963,48.2474882111,61.5103924513,2.19009278975,0.0,2.19009278975
 12/06  14:00:00,136.826604185,3.20628830754,12.5581358606,9.1460162484,48.2474882111,63.6602354638,3.27529211002,0.0,3.27529211002
 12/06  15:00:00,132.564608047,3.17840839121,13.0977849514,7.90433884721,48.2474882111,60.1281475517,2.18824564384,0.0,2.18824564384
 12/06  16:00:00,132.804915254,3.17840839121,13.6639309334,7.57850007237,48.2474882111,60.1281475517,1.10413084258,0.0,1.10413084258
 12/06  17:00:00,135.977622047,3.21004780864,14.1535142143,7.34009405754,48.2474882111,63.0180376616,2.18900782224,0.0,2.18900782224
 12/06  18:00:00,138.098190659,3.29551058227,14.5910873566,10.0132070732,37.5258241642,62.7947880557,2.18770629735,0.0,2.18770629735
 12/06  19:00:00,110.449457728,3.17840839121,14.0545330681,15.5817371032,26.8041601173,36.0181789539,1.10366352979,0.0,1.10366352979
 12/06  20:00:00,109.191527335,3.17840839121,13.1477979573,17.7993330303,26.8041601173,33.4493877451,1.10335152424,0.0,1.10335152424
 12/06  21:00:00,98.5660198116,3.17840839121,11.9671689051,24.4369506291,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/06  22:00:00,99.2604017327,3.17840839121,11.5548850977,26.8280119621,16.0824960704,26.8041601173,1.10327232836,0.0,1.10327232836
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298189489,0.0,1.10298189489
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298149406,0.0,1.10298149406
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298048704,0.0,1.10298048704
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310028494,0.0,1.10310028494
 12/07  07:00:00,130.07990117,3.17840839121,14.5943062973,70.6905862698,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,116.65193055,3.17840839121,0.0,57.2987963619,16.0824960704,32.6817896323,21.0828263643,19.9792684208,1.10355794346
 12/07  09:00:00,145.757230951,3.201934073,0.0,23.8960561855,48.2474882111,70.4033123869,17.2218303971,15.0333411219,2.18848927519
 12/07  10:00:00,127.536784879,3.17840839121,0.579444837198,13.4682623868,48.2474882111,62.0547409583,5.13668082998,2.94820233662,2.18847849336
 12/07  11:00:00,125.129211534,3.18866864075,3.53804955281,10.0184174833,48.2474882111,60.1281475517,1.10441528973,0.0,1.10441528973
 12/07  12:00:00,128.677760984,3.3470719096,7.02187986665,7.99813994425,48.2474882111,62.0547409583,2.18927080605,0.0,2.18927080605
 12/07  13:00:00,132.298760599,3.54260849495,9.78870531768,9.20112602945,48.2474882111,61.5103924513,3.27513001222,0.0,3.27513001222
 12/07  14:00:00,132.634991037,3.74167603085,12.2145757342,4.76257550329,48.2474882111,63.6602354638,2.19002478775,0.0,2.19002478775
 12/07  15:00:00,126.985154632,3.63514127438,13.309186059,1.65675144181,48.2474882111,60.1281475517,2.18879977647,0.0,2.18879977647
 12/07  16:00:00,126.38248037,3.48890529968,13.3680859334,1.14141328047,48.2474882111,60.1281475517,2.18836756891,0.0,2.18836756891
 12/07  17:00:00,128.531332751,3.37893014267,12.4959370694,1.3824995717,48.2474882111,63.0180376616,2.18922988764,0.0,2.18922988764
 12/07  18:00:00,127.749142434,3.36957904352,10.4569856467,3.72419209678,37.5258241642,62.7947880557,1.10388339008,0.0,1.10388339008
 12/07  19:00:00,99.0581211837,3.17840839121,7.25507684302,10.9898567842,26.8041601173,36.0181789539,1.10368802958,0.0,1.10368802958
 12/07  20:00:00,98.7165107265,3.17840839121,5.83694689943,14.6351674794,26.8041601173,33.4493877451,1.10337489544,0.0,1.10337489544
 12/07  21:00:00,88.2067434871,3.17840839121,4.10556878497,21.9392744249,16.0824960704,28.0885557216,1.10344428219,0.0,1.10344428219
 12/07  22:00:00,89.8296230904,3.17840839121,2.91841212912,26.0337062884,16.0824960704,26.8041601173,1.10309225474,0.0,1.10309225474
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298214701,0.0,1.10298214701
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298081409,0.0,1.10298081409
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298244637,0.0,1.10298244637
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,125.633824164,3.17840839121,13.0255421625,67.8132733992,5.36083202345,21.4433280938,1.10306721045,0.0,1.10306721045
 12/08  08:00:00,112.869972123,3.17840839121,0.0,53.5168379353,16.0824960704,32.6817896323,8.79933419237,7.69582250603,1.10351168634
 12/08  09:00:00,143.300016638,3.2151834037,0.796556764576,20.6290357779,48.2474882111,70.4033123869,2.68012218277,1.57582849525,1.10429368752
 12/08  10:00:00,128.056638091,3.17840839121,2.586873411,11.9806870251,48.2474882111,62.0547409583,2.18867215544,0.0,2.18867215544
 12/08  11:00:00,125.272648331,3.20415916018,4.60287308302,9.08154023086,48.2474882111,60.1281475517,2.18874167678,0.0,2.18874167678
 12/08  12:00:00,128.50434013,3.38774210528,7.41934312483,7.38658563688,48.2474882111,62.0547409583,2.18933376922,0.0,2.18933376922
 12/08  13:00:00,131.806083772,3.57714324709,9.31082882686,9.15179094124,48.2474882111,61.5103924513,3.27540070797,0.0,3.27540070797
 12/08  14:00:00,131.887922961,3.75648496079,11.0985611598,5.11671307106,48.2474882111,63.6602354638,2.1900679368,0.0,2.1900679368
 12/08  15:00:00,125.558995222,3.62355373153,11.2497667802,2.30159885378,48.2474882111,60.1281475517,2.18832597565,0.0,2.18832597565
 12/08  16:00:00,124.370311924,3.47031184561,10.6779367742,1.83798744761,48.2474882111,60.1281475517,1.10407049137,0.0,1.10407049137
 12/08  17:00:00,126.015387923,3.36140102239,9.12356378566,2.25645714839,48.2474882111,63.0180376616,2.18895820956,0.0,2.18895820956
 12/08  18:00:00,126.14405834,3.37527083955,6.54884686035,6.02155499279,37.5258241642,62.7947880557,2.18813712755,0.0,2.18813712755
 12/08  19:00:00,99.1387697902,3.17840839121,3.27984678998,15.0457354437,26.8041601173,36.0181789539,1.10368656096,0.0,1.10368656096
 12/08  20:00:00,99.5834483975,3.17840839121,1.91073056195,19.4283214879,26.8041601173,33.4493877451,1.10339523639,0.0,1.10339523639
 12/08  21:00:00,90.1997895141,3.17840839121,0.801506443563,27.2363827932,16.0824960704,28.0885557216,1.10351081221,0.0,1.10351081221
 12/08  22:00:00,92.4689659242,3.17840839121,0.0696451068387,31.5218161444,16.0824960704,26.8041601173,2.06252443411,2.04252443411,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298384481,0.0,1.10298384481
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298226671,0.0,1.10298226671
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298235587,0.0,1.10298235587
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311093117,0.0,1.10311093117
 12/09  07:00:00,146.382268236,3.17840839121,11.8689093217,89.7183503113,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,114.116818644,3.17840839121,0.0,71.5862276239,5.36083202345,26.5809105114,24.8527121264,23.7494836679,1.10322845856
 12/09  09:00:00,105.473105971,3.17840839121,0.0,44.1825526356,26.8041601173,31.2995447326,19.0443268647,17.9409219641,1.10340490063
 12/09  10:00:00,94.793977956,3.17840839121,0.0225043862144,31.2332279269,26.8041601173,33.5472370403,7.90810600363,6.8044740683,1.10363193533
 12/09  11:00:00,90.8079917332,3.17840839121,0.801033237203,27.4320095564,26.8041601173,32.583940337,1.449216795,0.345627785919,1.10358900908
 12/09  12:00:00,94.0382317137,3.21106719662,3.01720839358,26.1657232674,26.8041601173,34.8316326447,1.10368066572,0.0,1.10368066572
 12/09  13:00:00,92.8348116798,3.33323311865,5.43018711655,23.7115541929,26.8041601173,33.5472370403,1.10354708237,0.0,1.10354708237
 12/09  14:00:00,89.0634970525,3.42235033522,7.53615645573,20.3139442187,26.8041601173,30.9784458315,1.10353580889,0.0,1.10353580889
 12/09  15:00:00,64.495189364,3.32712008976,8.36903415475,23.4176436993,8.04124803518,21.3317032909,1.10338063221,0.0,1.10338063221
 12/09  16:00:00,61.9696091163,3.22016256028,9.10052715138,21.5519235889,8.04124803518,20.0473076865,1.10333479121,0.0,1.10333479121
 12/09  17:00:00,60.8115587969,3.17840839121,8.4151725093,20.7998831796,8.04124803518,20.3684065876,1.10333644565,0.0,1.10333644565
 12/09  18:00:00,71.575933702,3.17840839121,6.83341020754,30.9968361871,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306989366,0.0,1.10306989366
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306075351,0.0,1.10306075351
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299620569,0.0,1.10299620569
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294392121,0.0,1.10294392121
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029449227,0.0,1.1029449227
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307083386,0.0,1.10307083386
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029816616,0.0,1.1029816616
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297930723,0.0,1.10297930723
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302413762,0.0,1.10302413762
 12/10  14:00:00,21.9496592558,0.527269828916,2.65103725068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,24.3082635553,0.885117362739,4.65179401637,0.0,2.68041601173,16.0824960704,1.10307075557,0.0,1.10307075557
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294530394,0.0,1.10294530394
 12/10  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293842433,0.0,1.10293842433
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307026565,0.0,1.10307026565
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296554812,0.0,1.10296554812
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298456451,0.0,1.10298456451
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298261956,0.0,1.10298261956
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,147.919750072,3.17840839121,12.2045129683,90.9202285009,5.36083202345,21.4433280938,1.10306808123,0.0,1.10306808123
 12/11  08:00:00,128.614053148,3.17840839121,0.0126233105783,69.248295649,16.0824960704,32.6817896323,4.54384885546,3.44033346805,1.10351538741
 12/11  09:00:00,156.979420458,3.17840839121,1.57331263619,33.5684587384,48.2474882111,70.4033123869,1.21781601702,0.113505780411,1.10431023661
 12/11  10:00:00,138.125526901,3.17840839121,5.91569964422,18.7207496021,48.2474882111,62.0547409583,2.18878241789,0.0,2.18878241789
 12/11  11:00:00,134.292656817,3.18250688263,10.9785374706,11.747536607,48.2474882111,60.1281475517,2.18884046546,0.0,2.18884046546
 12/11  12:00:00,137.557760156,3.28277001359,16.0298988867,7.93442199239,48.2474882111,62.0547409583,2.18944845744,0.0,2.18944845744
 12/11  13:00:00,141.191688653,3.20847881253,19.5060718294,8.71081725507,48.2474882111,61.5103924513,3.27536853572,0.0,3.27536853572
 12/11  14:00:00,140.67250233,3.35398096978,22.5630650849,2.83929250596,48.2474882111,63.6602354638,2.18991663551,0.0,2.18991663551
 12/11  15:00:00,135.914419593,3.50275401181,23.4357776844,0.591812039751,48.2474882111,60.1281475517,2.18859982939,0.0,2.18859982939
 12/11  16:00:00,135.441859686,3.40788493541,23.3766664617,0.273232431914,48.2474882111,60.1281475517,1.10417622093,0.0,1.10417622093
 12/11  17:00:00,138.171683382,3.28507451229,23.2510809073,0.361561995558,48.2474882111,63.0180376616,3.27365439532,0.0,3.27365439532
 12/11  18:00:00,137.416986673,3.31364190127,22.0064014697,1.89855765468,37.5258241642,62.7947880557,1.10388664767,0.0,1.10388664767
 12/11  19:00:00,106.42315747,3.17840839121,18.6189372265,6.99103268723,26.8041601173,36.0181789539,1.10367321498,0.0,1.10367321498
 12/11  20:00:00,105.142264634,3.17840839121,17.5289147559,9.36895353082,26.8041601173,33.4493877451,1.10340940851,0.0,1.10340940851
 12/11  21:00:00,92.9273727772,3.17840839121,17.0547040874,13.7107684125,16.0824960704,28.0885557216,1.1034264094,0.0,1.1034264094
 12/11  22:00:00,93.7786939816,3.17840839121,15.8027136438,17.0984756648,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304125061,0.0,1.10304125061
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298486694,0.0,1.10298486694
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298563453,0.0,1.10298563453
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305311058,0.0,1.10305311058
 12/12  07:00:00,99.0112139694,3.17840839121,18.4688897899,35.7473155769,5.36083202345,21.4433280938,1.10307097806,0.0,1.10307097806
 12/12  08:00:00,101.469273486,3.17840839121,10.118200374,31.9979389238,16.0824960704,32.6817896323,1.10352811749,0.0,1.10352811749
 12/12  09:00:00,145.672773613,3.21976720923,11.2605514716,12.5332142398,48.2474882111,70.4033123869,1.10418667835,0.0,1.10418667835
 12/12  10:00:00,134.601765151,3.17840839121,12.9464726375,8.16621485915,48.2474882111,62.0547409583,2.18878385643,0.0,2.18878385643
 12/12  11:00:00,132.652838509,3.1802902211,17.636853919,3.45161851193,48.2474882111,60.1281475517,2.18889175713,0.0,2.18889175713
 12/12  12:00:00,138.631066721,3.43535463772,23.136083697,1.74895912281,48.2474882111,62.0547409583,2.18922044492,0.0,2.18922044492
 12/12  13:00:00,141.049456438,3.68329392189,25.9733024649,1.62653929433,48.2474882111,61.5103924513,3.27531808809,0.0,3.27531808809
 12/12  14:00:00,143.751991721,3.78843837018,27.9192212403,0.128168341926,48.2474882111,63.6602354638,2.19005522074,0.0,2.19005522074
 12/12  15:00:00,139.435895707,3.55686743221,27.4949524183,0.0,48.2474882111,60.1281475517,2.18855467135,0.0,2.18855467135
 12/12  16:00:00,137.002584818,3.26777197188,25.3507369889,0.0,48.2474882111,60.1281475517,1.10408349167,0.0,1.10408349167
 12/12  17:00:00,139.542516383,3.29035718389,24.9781932319,0.0,48.2474882111,63.0180376616,2.18902001578,0.0,2.18902001578
 12/12  18:00:00,137.62781821,3.37787913915,23.9674514294,0.0841019944803,37.5258241642,62.7947880557,2.18804757952,0.0,2.18804757952
 12/12  19:00:00,105.179801683,3.17840839121,21.4003213922,2.96629273444,26.8041601173,36.0181789539,1.1036029276,0.0,1.1036029276
 12/12  20:00:00,103.421291923,3.17840839121,20.6203986429,4.55649693234,26.8041601173,33.4493877451,1.1033526624,0.0,1.1033526624
 12/12  21:00:00,88.8028859079,3.17840839121,19.3717280151,7.26925761553,16.0824960704,28.0885557216,1.10346419323,0.0,1.10346419323
 12/12  22:00:00,87.9094042241,3.17840839121,18.546443249,8.48545630215,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103023745,0.0,1.103023745
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298414231,0.0,1.10298414231
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298542,0.0,1.10298542
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310535566,0.0,1.10310535566
 12/13  07:00:00,80.1950524294,3.17840839121,21.1300785462,14.2699652805,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,91.3207061166,3.17840839121,17.9274874377,14.0400844909,16.0824960704,32.6817896323,1.10327645373,0.0,1.10327645373
 12/13  09:00:00,145.638553938,3.27427129352,19.8577843276,3.847257625,48.2474882111,70.4033123869,2.18805294956,0.0,2.18805294956
 12/13  10:00:00,136.586384212,3.17840839121,21.3299032784,1.76740327874,48.2474882111,62.0547409583,2.18865036152,0.0,2.18865036152
 12/13  11:00:00,135.591625776,3.17840839121,23.3952465337,0.633894994496,48.2474882111,60.1281475517,2.18872779704,0.0,2.18872779704
 12/13  12:00:00,138.250572206,3.19626248989,24.6482673728,0.09537307999,48.2474882111,62.0547409583,2.18944477027,0.0,2.18944477027
 12/13  13:00:00,138.633719904,3.26474000644,25.409895243,0.192763898011,48.2474882111,61.5103924513,2.19020094135,0.0,2.19020094135
 12/13  14:00:00,139.548362781,3.2863102343,24.3458887779,0.0,48.2474882111,63.6602354638,3.27522403577,0.0,3.27522403577
 12/13  15:00:00,134.660233381,3.20194940421,23.0742081198,0.0,48.2474882111,60.1281475517,2.18846851722,0.0,2.18846851722
 12/13  16:00:00,134.364296599,3.20787551335,22.7712480054,0.00109722366161,48.2474882111,60.1281475517,1.10404564985,0.0,1.10404564985
 12/13  17:00:00,137.476526942,3.2968367753,22.7234178063,0.182306394073,48.2474882111,63.0180376616,2.18894415233,0.0,2.18894415233
 12/13  18:00:00,137.074775532,3.38411372733,22.0793875893,1.41288856757,37.5258241642,62.7947880557,2.18798455977,0.0,2.18798455977
 12/13  19:00:00,105.337284353,3.17840839121,19.8587169126,4.66537988432,26.8041601173,36.0181789539,1.10357602343,0.0,1.10357602343
 12/13  20:00:00,103.426701616,3.17840839121,19.2830244498,5.89928081801,26.8041601173,33.4493877451,1.10341389667,0.0,1.10341389667
 12/13  21:00:00,87.6940643424,3.17840839121,16.2813978916,9.25076617344,16.0824960704,28.0885557216,1.103442782,0.0,1.103442782
 12/13  22:00:00,86.6931196695,3.17840839121,13.5742005293,12.2414144673,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302344236,0.0,1.10302344236
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298673371,0.0,1.10298673371
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298588521,0.0,1.10298588521
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309908084,0.0,1.10309908084
 12/14  07:00:00,101.53761253,3.17840839121,16.4497921024,40.2928118247,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,95.192653682,3.17840839121,0.425003427633,35.4145160665,16.0824960704,32.6817896323,1.3226204288,0.219360008573,1.10326042023
 12/14  09:00:00,138.962802617,3.25003290164,1.77829366066,15.2752353623,48.2474882111,70.4033123869,2.2019647859,0.0137159363728,2.18824884953
 12/14  10:00:00,124.636324601,3.17840839121,2.35950875782,8.78773818875,48.2474882111,62.0547409583,2.18862260398,0.0,2.18862260398
 12/14  11:00:00,123.272896181,3.17840839121,5.43294470907,6.27746722413,48.2474882111,60.1281475517,2.18899113904,0.0,2.18899113904
 12/14  12:00:00,126.283872405,3.20618324395,8.67384371573,4.09317618148,48.2474882111,62.0547409583,2.18944998605,0.0,2.18944998605
 12/14  13:00:00,128.472871707,3.25178903083,11.1608405913,4.29392132843,48.2474882111,61.5103924513,2.19020177944,0.0,2.19020177944
 12/14  14:00:00,129.887365481,3.26982281029,12.6358443502,2.06553455103,48.2474882111,63.6602354638,3.27524170109,0.0,3.27524170109
 12/14  15:00:00,126.009273269,3.18656307085,13.1004181409,1.33821620053,48.2474882111,60.1281475517,2.18848577048,0.0,2.18848577048
 12/14  16:00:00,125.696164274,3.195765527,13.7146708194,0.401652070408,48.2474882111,60.1281475517,1.10405628341,0.0,1.10405628341
 12/14  17:00:00,128.978458939,3.28835532033,13.6862576511,0.729880000817,48.2474882111,63.0180376616,2.18897538978,0.0,2.18897538978
 12/14  18:00:00,130.539984307,3.37274484365,13.427925005,3.54092881126,37.5258241642,62.7947880557,2.18801862499,0.0,2.18801862499
 12/14  19:00:00,99.1429812192,3.17840839121,9.74163071884,8.58816294393,26.8041601173,36.0181789539,1.10359292382,0.0,1.10359292382
 12/14  20:00:00,97.5227479944,3.17840839121,6.43794562049,12.8404060263,26.8041601173,33.4493877451,1.10342833838,0.0,1.10342833838
 12/14  21:00:00,87.2282733176,3.17840839121,3.93727149261,21.1291015477,16.0824960704,28.0885557216,1.10346031297,0.0,1.10346031297
 12/14  22:00:00,88.8901376864,3.17840839121,4.45059253863,23.5620404748,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298955837,0.0,1.10298955837
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102986167,0.0,1.102986167
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298620217,0.0,1.10298620217
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031070335,0.0,1.1031070335
 12/15  07:00:00,121.976064643,3.17840839121,13.376203709,63.8048523318,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,110.691027525,3.17840839121,0.0,51.3378933375,16.0824960704,32.6817896323,16.0548969382,14.9515480424,1.10334889574
 12/15  09:00:00,145.006611975,3.22329884814,0.0151244148245,23.1089480198,48.2474882111,70.4033123869,12.0172501896,9.82916805384,2.18808213581
 12/15  10:00:00,127.343831256,3.17840839121,0.434462620112,13.4202909809,48.2474882111,62.0547409583,4.37891230191,2.1902139455,2.18869835641
 12/15  11:00:00,124.213516052,3.17840839121,2.78454262241,9.86648918154,48.2474882111,60.1281475517,2.18879297246,0.0,2.18879297246
 12/15  12:00:00,125.993502961,3.17842797084,4.51357249939,7.99083322742,48.2474882111,62.0547409583,2.18952806312,0.0,2.18952806312
 12/15  13:00:00,127.691136368,3.22727330601,5.63461911995,9.06292318516,48.2474882111,61.5103924513,3.27532847973,0.0,3.27532847973
 12/15  14:00:00,127.107760116,3.24796964867,6.36291591456,5.58071078391,48.2474882111,63.6602354638,2.19009311223,0.0,2.19009311223
 12/15  15:00:00,122.884188179,3.17840839121,5.99627937814,5.32542455245,48.2474882111,60.1281475517,2.18837758318,0.0,2.18837758318
 12/15  16:00:00,123.072333627,3.17840839121,5.48566000376,6.02418937556,48.2474882111,60.1281475517,1.10411544691,0.0,1.10411544691
 12/15  17:00:00,127.548313,3.25470890929,6.01621802024,7.0034201036,48.2474882111,63.0180376616,2.18911228753,0.0,2.18911228753
 12/15  18:00:00,129.872863419,3.33733454891,5.9092581968,10.4278850264,37.5258241642,62.7947880557,2.18814832591,0.0,2.18814832591
 12/15  19:00:00,102.61102946,3.17840839121,3.71743791846,18.080403985,26.8041601173,36.0181789539,1.10365272031,0.0,1.10365272031
 12/15  20:00:00,102.751769497,3.17840839121,2.70697702508,21.8003961242,26.8041601173,33.4493877451,1.10339658626,0.0,1.10339658626
 12/15  21:00:00,92.1270342354,3.17840839121,2.16199588453,27.8031380736,16.0824960704,28.0885557216,1.10351538162,0.0,1.10351538162
 12/15  22:00:00,93.1189107095,3.17840839121,1.03132695117,31.2100790853,16.0824960704,26.8041601173,0.0660241588398,0.0460241588398,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303851275,0.0,1.10303851275
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298559852,0.0,1.10298559852
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298775333,0.0,1.10298775333
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305599965,0.0,1.10305599965
 12/16  07:00:00,129.233186134,3.17840839121,12.9796815522,71.4584959797,5.36083202345,21.4433280938,1.10307464096,0.0,1.10307464096
 12/16  08:00:00,102.467433259,3.17840839121,0.0,59.9368422393,5.36083202345,26.5809105114,6.84725909633,6.82725909633,0.02
 12/16  09:00:00,107.279882496,3.17840839121,0.0,45.9893291606,26.8041601173,31.2995447326,5.94858015633,4.84522095945,1.10335919688
 12/16  10:00:00,102.796663464,3.17840839121,0.18302362427,39.0753941969,26.8041601173,33.5472370403,2.65727991483,1.55360928677,1.10367062806
 12/16  11:00:00,95.9526640279,3.17840839121,1.6635786653,31.714136423,26.8041601173,32.583940337,1.10353887309,0.0,1.10353887309
 12/16  12:00:00,93.4100210118,3.17840839121,4.57153686577,24.0158428987,26.8041601173,34.8316326447,1.10372569056,0.0,1.10372569056
 12/16  13:00:00,91.3383795448,3.17840839121,6.88684852289,20.913285379,26.8041601173,33.5472370403,1.10366880043,0.0,1.10366880043
 12/16  14:00:00,88.4863387276,3.17840839121,9.63509225059,17.8817920429,26.8041601173,30.9784458315,2.18716738088,0.0,2.18716738088
 12/16  15:00:00,70.0589306769,3.17840839121,10.9968471183,26.5022837472,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,72.5454490853,3.17840839121,10.3400017821,30.9300430962,8.04124803518,20.0473076865,1.10334371221,0.0,1.10334371221
 12/16  17:00:00,76.299401937,3.17840839121,8.32126782956,36.3816309993,8.04124803518,20.3684065876,1.10337533532,0.0,1.10337533532
 12/16  18:00:00,86.0373190783,3.17840839121,6.69360295814,45.5980288128,2.68041601173,18.0090894769,1.10307337591,0.0,1.10307337591
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306581569,0.0,1.10306581569
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314700581,0.0,1.10314700581
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298703587,0.0,1.10298703587
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294809609,0.0,1.10294809609
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10282083149,0.0,1.10282083149
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294368395,0.0,1.10294368395
 12/17  08:00:00,34.0764628615,0.747323730957,0.276267989907,4.4121856311,2.68041601173,16.0824960704,0.0597365938617,0.0397365938617,0.02
 12/17  09:00:00,23.3265570722,0.934154663696,0.400366425467,3.22068380689,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,20.8027823219,0.467077331848,0.169024756645,1.39532805717,2.68041601173,16.0824960704,1.29593675416,0.192952675257,1.1029840789
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303003945,0.0,1.10303003945
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313605765,0.0,1.10313605765
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294627866,0.0,1.10294627866
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,35.6375802017,0.373661865478,0.41879001223,1.26977614781,2.68041601173,16.0824960704,1.10294682652,0.0,1.10294682652
 12/17  20:00:00,38.2512281243,0.747323730957,0.769997065039,3.15855515214,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,40.2292923463,0.934154663696,0.668016334446,5.051769172,2.68041601173,16.0824960704,1.1029958511,0.0,1.1029958511
 12/17  22:00:00,39.5710506402,0.747323730957,0.398913111903,4.84946162112,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,42.3700602522,0.934154663696,0.266476042732,7.59407736956,2.68041601173,16.0824960704,1.10294937146,0.0,1.10294937146
 12/17  24:00:00,41.2432343207,0.747323730957,0.141496524056,6.77906188949,2.68041601173,16.0824960704,0.0817299613696,0.0617299613696,0.02
 12/18  01:00:00,49.6492250784,0.934154663696,0.0350893400712,9.74379687502,2.68041601173,21.4433280938,0.398205368661,0.378205368661,0.02
 12/18  02:00:00,48.1107015888,0.747323730957,0.0,8.42719365824,2.68041601173,21.4433280938,1.67443226979,0.571384190183,1.10304807961
 12/18  03:00:00,51.8618356769,0.934154663696,0.0,11.9914968136,2.68041601173,21.4433280938,1.65818569091,1.63818569091,0.02
 12/18  04:00:00,49.4531173258,0.747323730957,0.0,9.76960939519,2.68041601173,21.4433280938,2.60639853935,1.50340794585,1.1029905935
 12/18  05:00:00,57.6108122338,1.39112184876,1.25406061614,16.0294455693,2.68041601173,21.4433280938,2.7486180805,2.7286180805,0.02
 12/18  06:00:00,60.1624971146,1.45035016951,1.88496880847,15.2105779252,5.36083202345,21.4433280938,3.50397245791,2.40079739617,1.10317506173
 12/18  07:00:00,234.577011938,3.17840839121,8.23431631057,181.547687025,5.36083202345,21.4433280938,0.638863629438,0.618863629438,0.02
 12/18  08:00:00,198.218538131,3.17840839121,0.0,136.39807061,16.0824960704,32.6817896323,66.1843219983,65.080837432,1.10348456627
 12/18  09:00:00,198.296901876,3.17840839121,0.0,76.4592527923,48.2474882111,70.4033123869,55.2266834269,53.0382692543,2.1884141726
 12/18  10:00:00,166.765199237,3.17840839121,0.0,53.2761215824,48.2474882111,62.0547409583,38.2702500594,36.0814045385,2.18884552091
 12/18  11:00:00,152.769501199,3.17840839121,0.0,41.2070169508,48.2474882111,60.1281475517,23.3734560811,21.1847519362,2.18870414491
