Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/18  12:00:00,148.548388277,3.17840839121,0.0,35.0593106227,48.2474882111,62.0547409583,13.152246253,10.9627342022,2.18951205079
 12/18  13:00:00,149.574547149,3.19931569807,0.347903082602,36.2610076115,48.2474882111,61.5103924513,3.9782455089,1.78785448305,2.19039102584
 12/18  14:00:00,141.394971864,3.2463998561,2.10479474147,24.1276134975,48.2474882111,63.6602354638,3.27536822056,0.0,3.27536822056
 12/18  15:00:00,133.060737918,3.23159025756,3.99778717385,17.4472846301,48.2474882111,60.1281475517,2.18836119691,0.0,2.18836119691
 12/18  16:00:00,128.968680906,3.21336879147,5.03047525456,12.3407610028,48.2474882111,60.1281475517,1.10422437497,0.0,1.10422437497
 12/18  17:00:00,129.810721306,3.18195179596,5.05396775391,10.3008357897,48.2474882111,63.0180376616,2.18889604256,0.0,2.18889604256
 12/18  18:00:00,135.368278712,3.23760698713,4.03471068217,17.8975753958,37.5258241642,62.7947880557,2.18812375379,0.0,2.18812375379
 12/18  19:00:00,114.638665189,3.17840839121,1.88802628657,31.937451346,26.8041601173,36.0181789539,1.10370569999,0.0,1.10370569999
 12/18  20:00:00,116.525921533,3.17840839121,0.628128839617,37.6533963456,26.8041601173,33.4493877451,1.1894923915,0.0860732199396,1.10341917157
 12/18  21:00:00,112.104731133,3.17840839121,0.0223919778094,49.920438878,16.0824960704,28.0885557216,5.26675265578,4.16329854096,1.10345411482
 12/18  22:00:00,116.734995656,3.17840839121,0.0,55.8574909834,16.0824960704,26.8041601173,10.6069766835,10.5869766835,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302972984,0.0,1.10302972984
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298919537,0.0,1.10298919537
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298781309,0.0,1.10298781309
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311073147,0.0,1.10311073147
 12/19  07:00:00,177.647075462,3.17840839121,10.2593135109,122.592753349,5.36083202345,21.4433280938,0.0973602322045,0.0773602322045,0.02
 12/19  08:00:00,153.342811344,3.17840839121,0.0,91.5223438223,16.0824960704,32.6817896323,37.795612028,36.6923226777,1.10328935032
 12/19  09:00:00,164.910999704,3.17840839121,0.0,43.0733506204,48.2474882111,70.4033123869,28.5030619314,26.3151330824,2.18792884894
 12/19  10:00:00,140.593214295,3.17840839121,0.0,27.1041366403,48.2474882111,62.0547409583,14.5201561195,12.331357973,2.1887981465
 12/19  11:00:00,133.609894262,3.18215999176,0.593053990603,21.4506044224,48.2474882111,60.1281475517,3.45447268501,1.2658157681,2.18865691691
 12/19  12:00:00,135.896130488,3.28335193649,3.84276448234,18.4593448054,48.2474882111,62.0547409583,2.18935208333,0.0,2.18935208333
 12/19  13:00:00,140.262506292,3.39292073328,6.81551024431,20.2877545575,48.2474882111,61.5103924513,3.27565517248,0.0,3.27565517248
 12/19  14:00:00,136.930063386,3.57987661391,10.125758551,11.3082644523,48.2474882111,63.6602354638,2.19035221225,0.0,2.19035221225
 12/19  15:00:00,129.961672885,3.57472750839,11.4489037563,6.55396576331,48.2474882111,60.1281475517,2.18872063867,0.0,2.18872063867
 12/19  16:00:00,127.687361502,3.45410285706,11.4679534151,4.38122937294,48.2474882111,60.1281475517,2.18836115937,0.0,2.18836115937
 12/19  17:00:00,129.658654025,3.33045602913,10.9485230964,4.10570893311,48.2474882111,63.0180376616,2.18912239343,0.0,2.18912239343
 12/19  18:00:00,130.569827685,3.32055258325,9.42790387496,7.62298557897,37.5258241642,62.7947880557,1.10384959172,0.0,1.10384959172
 12/19  19:00:00,103.035564403,3.17840839121,5.77388691377,16.4484899326,26.8041601173,36.0181789539,1.10367335037,0.0,1.10367335037
 12/19  20:00:00,103.4378822,3.17840839121,3.71767127223,21.4758145801,26.8041601173,33.4493877451,1.10344012094,0.0,1.10344012094
 12/19  21:00:00,96.2589382715,3.17840839121,1.70941867077,32.3876193234,16.0824960704,28.0885557216,1.10345737998,0.0,1.10345737998
 12/19  22:00:00,99.0331334875,3.17840839121,0.349025545943,37.8066032686,16.0824960704,26.8041601173,1.32358952091,0.220484303309,1.1031052176
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298754734,0.0,1.10298754734
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299002998,0.0,1.10299002998
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298693071,0.0,1.10298693071
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,145.682413941,3.17840839121,11.8936302465,88.9937750917,5.36083202345,21.4433280938,1.10307608702,0.0,1.10307608702
 12/20  08:00:00,130.723725721,3.17840839121,0.0,68.9032581994,16.0824960704,32.6817896323,18.2496861315,17.1460830917,1.10360303983
 12/20  09:00:00,159.054694648,3.18228587283,0.318654578756,36.8945135041,48.2474882111,70.4033123869,5.37172438648,4.26752030084,1.10420408564
 12/20  10:00:00,140.622070397,3.17840839121,3.1003163855,24.0326763564,48.2474882111,62.0547409583,2.18879754757,0.0,2.18879754757
 12/20  11:00:00,133.115325068,3.17840839121,5.2208098153,16.3320310047,48.2474882111,60.1281475517,2.18869259503,0.0,2.18869259503
 12/20  12:00:00,130.484680851,3.17840839121,5.85072635481,11.1448768413,48.2474882111,62.0547409583,2.18919691283,0.0,2.18919691283
 12/20  13:00:00,133.341323238,3.18780969413,7.86362319168,12.5235695954,48.2474882111,61.5103924513,3.27527703001,0.0,3.27527703001
 12/20  14:00:00,132.24826883,3.27070822259,10.2164275285,6.84496930977,48.2474882111,63.6602354638,3.27519402715,0.0,3.27519402715
 12/20  15:00:00,126.427837258,3.21953445051,10.8425512626,3.98167568771,48.2474882111,60.1281475517,1.10428873292,0.0,1.10428873292
 12/20  16:00:00,125.761686616,3.1820707111,11.1162670162,3.07927303189,48.2474882111,60.1281475517,2.18831462588,0.0,2.18831462588
 12/20  17:00:00,129.015625395,3.2377669307,10.8197575336,3.68413496444,48.2474882111,63.0180376616,2.1891313965,0.0,2.1891313965
 12/20  18:00:00,131.105821872,3.31939494532,9.1495032821,8.43853799745,37.5258241642,62.7947880557,1.10385587593,0.0,1.10385587593
 12/20  19:00:00,103.197849146,3.17840839121,6.33340774458,16.0512538446,26.8041601173,36.0181789539,2.18747343657,0.0,2.18747343657
 12/20  20:00:00,103.290365196,3.17840839121,5.63160988982,19.4143589589,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/20  21:00:00,94.5176423113,3.17840839121,4.62036835835,27.7353736756,16.0824960704,28.0885557216,1.10346116368,0.0,1.10346116368
 12/20  22:00:00,96.2913521424,3.17840839121,3.31673963006,32.0971078394,16.0824960704,26.8041601173,1.10326916002,0.0,1.10326916002
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298930053,0.0,1.10298930053
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029901458,0.0,1.1029901458
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298919856,0.0,1.10298919856
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312162559,0.0,1.10312162559
 12/21  07:00:00,142.131497015,3.17840839121,12.188453272,85.1480351408,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,128.560969749,3.17840839121,0.0,66.7405022277,16.0824960704,32.6817896323,24.6362939988,23.5328132791,1.10348071971
 12/21  09:00:00,160.868271163,3.18616834198,0.0,39.0228621287,48.2474882111,70.4033123869,20.5214890773,18.3330684942,2.1884205831
 12/21  10:00:00,143.751168118,3.17840839121,0.0,30.2620904635,48.2474882111,62.0547409583,16.6184649846,14.4295780586,2.18888692601
 12/21  11:00:00,135.947090105,3.17840839121,0.0,24.384605857,48.2474882111,60.1281475517,10.1722520357,7.98348608746,2.18876594821
 12/21  12:00:00,133.559110345,3.17840839121,0.0167262601213,20.0533064305,48.2474882111,62.0547409583,4.57021876039,2.38061352949,2.1896052309
 12/21  13:00:00,136.19624435,3.17906864079,0.351892861319,22.8989620915,48.2474882111,61.5103924513,2.46439639103,0.274265293184,2.19013109784
 12/21  14:00:00,131.06646252,3.19686333163,1.15790133652,14.795534083,48.2474882111,63.6602354638,3.27523200211,0.0,3.27523200211
 12/21  15:00:00,127.114645456,3.17840839121,1.8203518886,13.7318093193,48.2474882111,60.1281475517,2.18851755081,0.0,2.18851755081
 12/21  16:00:00,127.930239909,3.17840839121,2.5356940116,13.832061649,48.2474882111,60.1281475517,1.10408802207,0.0,1.10408802207
 12/21  17:00:00,132.366220725,3.2000515741,2.67726547542,15.2149377086,48.2474882111,63.0180376616,2.18909673287,0.0,2.18909673287
 12/21  18:00:00,137.093502811,3.28133395766,2.41837690798,21.195406298,37.5258241642,62.7947880557,2.18816669335,0.0,2.18816669335
 12/21  19:00:00,111.294544016,3.17840839121,0.830065160944,29.6512912982,26.8041601173,36.0181789539,1.10366961186,0.0,1.10366961186
 12/21  20:00:00,110.991607348,3.17840839121,0.364151548745,32.3830594517,26.8041601173,33.4493877451,1.10341565939,0.0,1.10341565939
 12/21  21:00:00,102.024740558,3.17840839121,0.168672357542,39.6941679231,16.0824960704,28.0885557216,1.4580844372,0.354640582985,1.10344385421
 12/21  22:00:00,103.743694083,3.17840839121,0.107337136753,42.7588522738,16.0824960704,26.8041601173,0.807115126976,0.787115126976,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030825033,0.0,1.1030825033
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299092358,0.0,1.10299092358
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298921267,0.0,1.10298921267
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102429,0.0,1.10299102429
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,140.156696071,3.17840839121,12.3548132733,83.0068741946,5.36083202345,21.4433280938,1.10307618359,0.0,1.10307618359
 12/22  08:00:00,126.497026613,3.17840839121,0.0,64.6765590917,16.0824960704,32.6817896323,8.18427318764,7.08066394244,1.1036092452
 12/22  09:00:00,158.034155053,3.18198778758,0.0,36.1929265734,48.2474882111,70.4033123869,4.42108809179,3.31676807148,1.10432002031
 12/22  10:00:00,141.076353656,3.17840839121,0.39307150089,27.1942045007,48.2474882111,62.0547409583,2.8200150078,0.631292448025,2.18872255978
 12/22  11:00:00,134.392528681,3.17840839121,1.38252986116,21.4475145719,48.2474882111,60.1281475517,2.18899919557,0.0,2.18899919557
 12/22  12:00:00,132.832495628,3.17840839121,2.62095175635,16.7224662165,48.2474882111,62.0547409583,2.18945930634,0.0,2.18945930634
 12/22  13:00:00,135.514394667,3.17840839121,4.05363148627,18.516034033,48.2474882111,61.5103924513,3.27534358388,0.0,3.27534358388
 12/22  14:00:00,131.975372817,3.19248275946,5.22193444654,11.6447918421,48.2474882111,63.6602354638,2.19007914261,0.0,2.19007914261
 12/22  15:00:00,128.115897031,3.17843476479,6.0546976501,10.498688759,48.2474882111,60.1281475517,2.18892422992,0.0,2.18892422992
 12/22  16:00:00,128.290622538,3.17840839121,6.49654379164,10.2315944984,48.2474882111,60.1281475517,2.18836596216,0.0,2.18836596216
 12/22  17:00:00,133.006741017,3.20037691973,7.61145984488,10.9209382853,48.2474882111,63.0180376616,2.18931947931,0.0,2.18931947931
 12/22  18:00:00,136.442829947,3.2818947334,7.94540521939,15.0171443468,37.5258241642,62.7947880557,1.10390932955,0.0,1.10390932955
 12/22  19:00:00,110.201342461,3.17840839121,6.56447526342,22.8236796416,26.8041601173,36.0181789539,1.10379956192,0.0,1.10379956192
 12/22  20:00:00,109.716331161,3.17840839121,5.98674738276,25.4851874308,26.8041601173,33.4493877451,1.10356192517,0.0,1.10356192517
 12/22  21:00:00,100.291865254,3.17840839121,4.96103804323,33.1689269335,16.0824960704,28.0885557216,1.10341592461,0.0,1.10341592461
 12/22  22:00:00,101.340112393,3.17840839121,4.01634853874,36.4462591814,16.0824960704,26.8041601173,1.1031414152,0.0,1.1031414152
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299033743,0.0,1.10299033743
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299094125,0.0,1.10299094125
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299062834,0.0,1.10299062834
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310408389,0.0,1.10310408389
 12/23  07:00:00,128.50760131,3.17840839121,14.3050037405,69.4075889667,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,106.905213985,3.17840839121,2.36810922982,59.539180402,5.36083202345,26.5809105114,1.103255146,0.0,1.103255146
 12/23  09:00:00,107.266287483,3.17840839121,2.64361837746,43.3321157706,26.8041601173,31.2995447326,1.1033874467,0.0,1.1033874467
 12/23  10:00:00,104.372155611,3.17840839121,2.89694633136,37.936963637,26.8041601173,33.5472370403,1.10366488936,0.0,1.10366488936
 12/23  11:00:00,99.8342238755,3.17840839121,3.46269254323,33.7965823927,26.8041601173,32.583940337,1.10363065892,0.0,1.10363065892
 12/23  12:00:00,99.7744437766,3.17840839121,4.82347174475,30.1283307845,26.8041601173,34.8316326447,1.10377088629,0.0,1.10377088629
 12/23  13:00:00,96.2758476831,3.17840839121,6.11363545821,26.623966582,26.8041601173,33.5472370403,1.10362547676,0.0,1.10362547676
 12/23  14:00:00,91.4649791813,3.17840839121,7.88450661095,22.6110181362,26.8041601173,30.9784458315,1.10363197521,0.0,1.10363197521
 12/23  15:00:00,78.0094442386,3.17840839121,8.80884378736,36.6408006398,8.04124803518,21.3317032909,1.10345234852,0.0,1.10345234852
 12/23  16:00:00,81.1771027437,3.17840839121,8.88406696192,41.0176315748,8.04124803518,20.0473076865,1.10334975757,0.0,1.10334975757
 12/23  17:00:00,84.1337366488,3.17840839121,8.97997861447,43.5572549262,8.04124803518,20.3684065876,1.10336448588,0.0,1.10336448588
 12/23  18:00:00,92.5479852734,3.17840839121,8.97981408022,49.8224838858,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307171162,0.0,1.10307171162
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308141526,0.0,1.10308141526
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307118522,0.0,1.10307118522
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294451632,0.0,1.10294451632
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295066067,0.0,1.10295066067
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306475809,0.0,1.10306475809
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295073083,0.0,1.10295073083
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295082997,0.0,1.10295082997
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303500181,0.0,1.10303500181
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309971157,0.0,1.10309971157
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295068229,0.0,1.10295068229
 12/24  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295050302,0.0,1.10295050302
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306936815,0.0,1.10306936815
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295039234,0.0,1.10295039234
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295043196,0.0,1.10295043196
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294997973,0.0,1.10294997973
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294998013,0.0,1.10294998013
 12/25  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294936853,0.0,1.10294936853
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302962544,0.0,1.10302962544
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315708366,0.0,1.10315708366
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294612102,0.0,1.10294612102
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086379,0.0,1.10295086379
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295110627,0.0,1.10295110627
 12/25  22:00:00,37.8443831299,0.560492798217,0.530230771034,3.17830738449,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,40.9738423325,0.934154663696,0.852419238452,5.61191625417,2.68041601173,16.0824960704,1.10295282354,0.0,1.10295282354
 12/25  24:00:00,39.5797084121,0.747323730957,0.693450940553,4.56358156435,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,44.9591774378,0.747323730957,0.581637949583,4.69403155757,2.68041601173,21.4433280938,1.10303714189,0.0,1.10303714189
 12/26  02:00:00,46.4857417521,0.934154663696,0.771692706884,5.84371018187,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,45.3958055059,0.747323730957,0.528504814705,5.18379276056,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,47.0577571709,0.934154663696,0.672692824296,6.51472548327,2.68041601173,21.4433280938,1.10299268633,0.0,1.10299268633
 12/26  05:00:00,45.8245287518,0.747323730957,0.452034641833,5.68898617934,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,50.2608584895,0.934154663696,0.607440177441,7.10266343699,5.36083202345,21.4433280938,1.10309959024,0.0,1.10309959024
 12/26  07:00:00,212.490129399,3.17840839121,10.2739231257,157.421197671,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,179.768546301,3.17840839121,0.0,117.94807878,16.0824960704,32.6817896323,21.394722469,20.2912077997,1.10351466931
 12/26  09:00:00,194.304069122,3.17840839121,0.0,72.4664200386,48.2474882111,70.4033123869,19.128511862,16.9403913019,2.18812056006
 12/26  10:00:00,162.858822211,3.17840839121,0.0,49.3697445568,48.2474882111,62.0547409583,12.6645202042,10.4756790676,2.18884113657
 12/26  11:00:00,147.96727088,3.17840839121,0.181546754967,36.2232398768,48.2474882111,60.1281475517,3.85862355883,1.66987764047,2.18874591836
 12/26  12:00:00,145.154255619,3.18000676992,2.00435151722,29.6592280687,48.2474882111,62.0547409583,2.18950546487,0.0,2.18950546487
 12/26  13:00:00,148.939425911,3.2061110462,3.88217942983,32.0848146789,48.2474882111,61.5103924513,3.27546017628,0.0,3.27546017628
 12/26  14:00:00,141.195840686,3.27418928957,6.35369473171,19.6517928953,48.2474882111,63.6602354638,2.19029792714,0.0,2.19029792714
 12/26  15:00:00,133.242288167,3.2854311003,7.98096676675,13.5918144428,48.2474882111,60.1281475517,2.1887951844,0.0,2.1887951844
 12/26  16:00:00,129.404054581,3.22874207616,8.15196547494,9.63927117322,48.2474882111,60.1281475517,2.18848577616,0.0,2.18848577616
 12/26  17:00:00,130.209189434,3.18123561692,6.68357681131,9.07041103942,48.2474882111,63.0180376616,2.18954760502,0.0,2.18954760502
 12/26  18:00:00,132.904750366,3.22422483401,4.80137246584,17.148100752,37.5258241642,62.7947880557,1.10388029783,0.0,1.10388029783
 12/26  19:00:00,114.845054436,3.17840839121,2.42810606246,31.6037608175,26.8041601173,36.0181789539,1.10377817151,0.0,1.10377817151
 12/26  20:00:00,116.269742095,3.17840839121,0.745983609891,37.2793621373,26.8041601173,33.4493877451,1.1967798561,0.093236018631,1.10354383747
 12/26  21:00:00,111.916639373,3.17840839121,0.0294679113224,49.7252711843,16.0824960704,28.0885557216,5.2519956312,4.14846275913,1.10353287207
 12/26  22:00:00,116.266556054,3.17840839121,0.0,55.3890513806,16.0824960704,26.8041601173,9.88154905121,8.77841358146,1.10313546975
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298998518,0.0,1.10298998518
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299341349,0.0,1.10299341349
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299116917,0.0,1.10299116917
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310415928,0.0,1.10310415928
 12/27  07:00:00,168.575381663,3.17840839121,10.9796508048,112.800722255,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,147.120663209,3.17840839121,0.0,85.3001956874,16.0824960704,32.6817896323,25.3013250238,24.1977289014,1.10359612243
 12/27  09:00:00,162.821068414,3.17840839121,0.0,40.9834193307,48.2474882111,70.4033123869,18.7217291743,16.5332232538,2.18850592057
 12/27  10:00:00,138.24166246,3.17840839121,0.0911533805205,24.6614314252,48.2474882111,62.0547409583,7.0171416372,4.82823603062,2.18890560657
 12/27  11:00:00,132.220644996,3.17855562559,2.62378873284,18.0342247808,48.2474882111,60.1281475517,2.18880922309,0.0,2.18880922309
 12/27  12:00:00,134.465666738,3.23247603469,6.50144666204,14.4210747782,48.2474882111,62.0547409583,2.18970260107,0.0,2.18970260107
 12/27  13:00:00,138.378084248,3.31071312985,9.93375590581,15.3672944563,48.2474882111,61.5103924513,2.19027381574,0.0,2.19027381574
 12/27  14:00:00,135.435413387,3.42497531999,13.0998879148,6.9943863832,48.2474882111,63.6602354638,3.27552846086,0.0,3.27552846086
 12/27  15:00:00,130.64101859,3.41175777289,15.4840039066,3.36118105331,48.2474882111,60.1281475517,2.18850505411,0.0,2.18850505411
 12/27  16:00:00,128.507193627,3.2503054378,14.4773499381,2.39546239417,48.2474882111,60.1281475517,1.10420871022,0.0,1.10420871022
 12/27  17:00:00,130.049924262,3.22182273933,12.3389818995,3.21515365678,48.2474882111,63.0180376616,3.27366575653,0.0,3.27366575653
 12/27  18:00:00,129.24427708,3.30252800691,10.6085303018,7.60216645688,37.5258241642,62.7947880557,1.10384572016,0.0,1.10384572016
 12/27  19:00:00,103.647109059,3.17840839121,7.83035444623,15.0035670566,26.8041601173,36.0181789539,1.1036815507,0.0,1.1036815507
 12/27  20:00:00,103.210847234,3.17840839121,6.32765357951,18.6387973066,26.8041601173,33.4493877451,1.1034541812,0.0,1.1034541812
 12/27  21:00:00,95.3702475122,3.17840839121,4.90040720639,28.3079400284,16.0824960704,28.0885557216,1.10348030681,0.0,1.10348030681
 12/27  22:00:00,97.4719141618,3.17840839121,3.57654007344,33.0178694154,16.0824960704,26.8041601173,1.10311996999,0.0,1.10311996999
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299340256,0.0,1.10299340256
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299214111,0.0,1.10299214111
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299359604,0.0,1.10299359604
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,141.751691919,3.17840839121,12.2665963701,84.6900869466,5.36083202345,21.4433280938,1.10312384417,0.0,1.10312384417
 12/28  08:00:00,127.947959609,3.17840839121,0.0,66.1274920879,16.0824960704,32.6817896323,20.5521685263,19.4486165848,1.10355194154
 12/28  09:00:00,153.914525929,3.18589654102,0.205198945701,31.8641897505,48.2474882111,70.4033123869,8.01606044041,5.82753663595,2.18852380446
 12/28  10:00:00,135.834127956,3.17840839121,1.13335947336,21.2116908282,48.2474882111,62.0547409583,1.104307362,0.0,1.104307362
 12/28  11:00:00,130.953040331,3.17840839121,2.98017265454,16.4103834281,48.2474882111,60.1281475517,2.18900002844,0.0,2.18900002844
 12/28  12:00:00,130.502597929,3.17840839121,4.7218495526,12.2916707219,48.2474882111,62.0547409583,3.27429053104,0.0,3.27429053104
 12/28  13:00:00,132.437272825,3.18390345849,5.95590182957,13.53114678,48.2474882111,61.5103924513,2.19069209895,0.0,2.19069209895
 12/28  14:00:00,131.161119563,3.20875477774,7.65327217278,8.38292884311,48.2474882111,63.6602354638,3.27533144773,0.0,3.27533144773
 12/28  15:00:00,127.548528235,3.17840839121,8.68677938161,7.299264605,48.2474882111,60.1281475517,2.18855123835,0.0,2.18855123835
 12/28  16:00:00,126.163530228,3.17840839121,8.73198374675,5.86906223345,48.2474882111,60.1281475517,1.10425905519,0.0,1.10425905519
 12/28  17:00:00,129.004076605,3.21730184829,8.43647151487,6.07633727467,48.2474882111,63.0180376616,2.18902800383,0.0,2.18902800383
 12/28  18:00:00,129.458052022,3.3020642387,7.78822392609,10.6367115435,37.5258241642,62.7947880557,2.18813568878,0.0,2.18813568878
 12/28  19:00:00,105.476246364,3.17840839121,5.76871401468,18.8943447928,26.8041601173,36.0181789539,1.10366485485,0.0,1.10366485485
 12/28  20:00:00,105.439676358,3.17840839121,4.4988489116,22.6964310985,26.8041601173,33.4493877451,1.1034173929,0.0,1.1034173929
 12/28  21:00:00,96.8683161479,3.17840839121,3.40464250366,31.3017733669,16.0824960704,28.0885557216,1.10345239152,0.0,1.10345239152
 12/28  22:00:00,98.1673598983,3.17840839121,2.66359225048,34.6262629749,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309214341,0.0,1.10309214341
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299327231,0.0,1.10299327231
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299404829,0.0,1.10299404829
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299106466,0.0,1.10299106466
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,129.813019166,3.17840839121,12.7821373362,72.2358732267,5.36083202345,21.4433280938,1.10306896611,0.0,1.10306896611
 12/29  08:00:00,119.102793528,3.17840839121,0.0,57.2823260065,16.0824960704,32.6817896323,4.38223377759,3.2786971617,1.10353661589
 12/29  09:00:00,152.290775183,3.19040577953,0.531713527423,29.9094151842,48.2474882111,70.4033123869,1.68372298706,0.579608957419,1.10411402964
 12/29  10:00:00,136.460906439,3.17840839121,1.53094293546,21.4408858486,48.2474882111,62.0547409583,2.18872399438,0.0,2.18872399438
 12/29  11:00:00,131.672826428,3.17840839121,3.16158220465,16.9487599755,48.2474882111,60.1281475517,2.1886848279,0.0,2.1886848279
 12/29  12:00:00,131.139341988,3.17840839121,5.82067781609,11.8295865176,48.2474882111,62.0547409583,2.18925544239,0.0,2.18925544239
 12/29  13:00:00,132.104568401,3.18977529608,8.08134788896,11.0671244592,48.2474882111,61.5103924513,3.27573481121,0.0,3.27573481121
 12/29  14:00:00,132.232764595,3.2185937874,9.67716566119,7.42084137776,48.2474882111,63.6602354638,3.27525089172,0.0,3.27525089172
 12/29  15:00:00,128.119662409,3.17840839121,10.5451246837,6.01205347756,48.2474882111,60.1281475517,1.10420470391,0.0,1.10420470391
 12/29  16:00:00,127.469891583,3.17840839121,10.5612508474,5.34615648733,48.2474882111,60.1281475517,2.18839961027,0.0,2.18839961027
 12/29  17:00:00,130.205509192,3.22317865438,10.3053854352,5.40297913601,48.2474882111,63.0180376616,2.18953583053,0.0,2.18953583053
 12/29  18:00:00,129.786826931,3.30891760015,10.0315354714,8.71532154591,37.5258241642,62.7947880557,2.18794733304,0.0,2.18794733304
 12/29  19:00:00,104.023650804,3.17840839121,8.70438365931,14.5060795885,26.8041601173,36.0181789539,1.10368500623,0.0,1.10368500623
 12/29  20:00:00,103.926290701,3.17840839121,9.24335563974,16.4385387134,26.8041601173,33.4493877451,1.10341009805,0.0,1.10341009805
 12/29  21:00:00,93.9701073283,3.17840839121,9.48505563643,22.3231514145,16.0824960704,28.0885557216,1.10345490931,0.0,1.10345490931
 12/29  22:00:00,94.5219001593,3.17840839121,7.89375205952,25.7506434269,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299523648,0.0,1.10299523648
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299439485,0.0,1.10299439485
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299402433,0.0,1.10299402433
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305351593,0.0,1.10305351593
 12/30  07:00:00,119.620556021,3.17840839121,13.6667949144,61.1587525041,5.36083202345,21.4433280938,1.10307514502,0.0,1.10307514502
 12/30  08:00:00,100.173105352,3.17840839121,2.1005259428,53.0746550558,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/30  09:00:00,102.600295049,3.17840839121,3.09460741029,38.2151343038,26.8041601173,31.2995447326,1.10345944096,0.0,1.10345944096
 12/30  10:00:00,100.931842966,3.17840839121,4.17289301315,33.2207043102,26.8041601173,33.5472370403,1.10370022212,0.0,1.10370022212
 12/30  11:00:00,96.9961268567,3.17840839121,5.14875195755,29.2724259595,26.8041601173,32.583940337,1.10358132839,0.0,1.10358132839
 12/30  12:00:00,96.3705337256,3.17840839121,6.08837976338,25.4595127149,26.8041601173,34.8316326447,1.10379495634,0.0,1.10379495634
 12/30  13:00:00,93.2084682961,3.17840839121,6.56154482352,23.1086778296,26.8041601173,33.5472370403,2.18739167701,0.0,2.18739167701
 12/30  14:00:00,88.7901482111,3.17840839121,6.17329855604,21.6473952209,26.8041601173,30.9784458315,1.1036389108,0.0,1.1036389108
 12/30  15:00:00,73.1182814288,3.17840839121,5.02943101251,35.5290506049,8.04124803518,21.3317032909,1.1034112759,0.0,1.1034112759
 12/30  16:00:00,76.1063392921,3.17840839121,4.56842664459,40.2625084405,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,79.3410417296,3.17840839121,4.01831317219,43.7262254493,8.04124803518,20.3684065876,1.10331866233,0.0,1.10331866233
 12/30  18:00:00,86.0499978269,3.17840839121,3.47800835299,51.2936354999,2.68041601173,18.0090894769,1.10308623484,0.0,1.10308623484
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308309646,0.0,1.10308309646
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316212041,0.0,1.10316212041
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299293296,0.0,1.10299293296
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294679395,0.0,1.10294679395
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295309976,0.0,1.10295309976
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030100012,0.0,1.1030100012
 12/31  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295302506,0.0,1.10295302506
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299707194,0.0,1.10299707194
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310104443,0.0,1.10310104443
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303905431,0.0,1.10303905431
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295303028,0.0,1.10295303028
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319934,0.0,1.10295319934
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307135138,0.0,1.10307135138
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
